,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,Nm3/h,Nm3/h,kPa,kPa,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,s-1,Bq/cm3,mSv/h,-,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,,,,,Instrument failure,Instrument failure,,,,,,,,""
2018/1/1 5:00,-0.80 ,-1.81 ,-0.008 ,16.6 ,16.3 ,16.3 ,16.1 ,16.4 ,16.6 ,16.4 ,16.6 ,16.3 ,0.82 ,18.4 ,16.8 ,16.6 ,16.6 ,16.1 ,16.6 ,17.3 ,17.0 ,16.6 ,16.5 ,16.7 ,16.6 ,16.4 ,16.5 ,21.9 ,19.8 ,20.3 ,16.6 ,17.3 ,17.4 ,,20.4 ,20.4 ,2.47 ,27.5 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.8 ,,,0.19 ,0.18 ,0.0016 ,1.81E+01,5.42E-01,2.90E-04,L3,""
2018/1/1 11:00,-0.80 ,-1.79 ,-0.008 ,16.7 ,16.3 ,16.4 ,16.2 ,16.5 ,16.6 ,16.4 ,16.5 ,16.3 ,0.79 ,18.4 ,16.8 ,16.6 ,16.6 ,16.1 ,16.6 ,17.3 ,17.0 ,16.6 ,16.5 ,16.7 ,16.6 ,16.4 ,16.5 ,21.9 ,19.8 ,20.3 ,16.6 ,17.4 ,17.5 ,,20.4 ,20.4 ,2.37 ,27.6 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.19 ,0.18 ,0.0017 ,1.85E+01,6.65E-01,2.90E-04,L3,""
2018/1/1 17:00,-0.80 ,-1.79 ,-0.008 ,16.7 ,16.4 ,16.4 ,16.3 ,16.5 ,16.6 ,16.5 ,16.7 ,16.3 ,0.58 ,18.5 ,16.9 ,16.7 ,16.6 ,16.1 ,16.6 ,17.3 ,17.0 ,16.6 ,16.6 ,16.7 ,16.7 ,16.5 ,16.5 ,22.0 ,19.9 ,20.3 ,16.6 ,17.4 ,17.6 ,,20.4 ,20.4 ,2.27 ,27.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.19 ,0.18 ,0.0017 ,1.84E+01,7.19E-01,2.90E-04,L3,""
2018/1/1 23:00,-0.80 ,-1.81 ,-0.008 ,16.7 ,16.4 ,16.4 ,16.3 ,16.5 ,16.6 ,16.5 ,16.7 ,16.3 ,0.66 ,18.5 ,16.9 ,16.7 ,16.6 ,16.1 ,16.7 ,17.4 ,17.0 ,16.6 ,16.6 ,16.7 ,16.7 ,16.5 ,16.5 ,21.9 ,19.9 ,20.4 ,16.7 ,17.3 ,17.6 ,,20.4 ,20.4 ,2.17 ,27.5 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.4 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,7.03E-01,3.00E-04,L3,""
2018/1/2 5:00,-0.80 ,-1.83 ,-0.008 ,16.7 ,16.3 ,16.4 ,16.2 ,16.4 ,16.6 ,16.4 ,16.7 ,16.3 ,0.72 ,18.4 ,16.8 ,16.7 ,16.6 ,16.1 ,16.6 ,17.3 ,17.0 ,16.6 ,16.6 ,16.7 ,16.6 ,16.4 ,16.5 ,21.9 ,19.9 ,20.3 ,16.6 ,17.4 ,17.8 ,,20.4 ,20.3 ,2.06 ,27.6 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.6 ,,,0.19 ,0.18 ,0.0017 ,1.85E+01,6.66E-01,2.90E-04,L3,""
2018/1/2 11:00,-0.80 ,-1.84 ,-0.008 ,16.6 ,16.3 ,16.3 ,16.1 ,16.4 ,16.5 ,16.4 ,16.6 ,16.2 ,0.72 ,18.4 ,16.8 ,16.6 ,16.5 ,16.0 ,16.6 ,17.3 ,16.9 ,16.5 ,16.5 ,16.7 ,16.6 ,16.4 ,16.4 ,21.8 ,19.8 ,20.2 ,16.5 ,17.3 ,17.6 ,,20.4 ,20.3 ,4.33 ,27.6 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.6 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,6.49E-01,3.00E-04,L3,""
2018/1/2 17:00,-0.80 ,-1.81 ,-0.008 ,16.6 ,16.3 ,16.3 ,16.2 ,16.4 ,16.6 ,16.4 ,16.6 ,16.2 ,0.71 ,18.4 ,16.8 ,16.6 ,16.5 ,16.0 ,16.6 ,17.3 ,16.9 ,16.5 ,16.5 ,16.7 ,16.6 ,16.4 ,16.4 ,21.9 ,19.8 ,20.3 ,16.6 ,17.3 ,17.4 ,,20.4 ,20.3 ,4.33 ,27.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.5 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,7.16E-01,2.90E-04,L3,""
2018/1/2 23:00,-0.79 ,-1.80 ,-0.008 ,16.6 ,16.3 ,16.3 ,16.1 ,16.4 ,16.5 ,16.4 ,16.6 ,16.2 ,0.77 ,18.4 ,16.8 ,16.6 ,16.5 ,16.0 ,16.6 ,17.3 ,16.9 ,16.6 ,16.5 ,16.7 ,16.6 ,16.4 ,16.4 ,21.9 ,19.8 ,20.2 ,16.5 ,17.2 ,17.4 ,,20.3 ,20.3 ,4.33 ,27.6 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.7 ,,,0.19 ,0.18 ,0.0017 ,1.86E+01,6.71E-01,2.90E-04,L3,""
2018/1/3 5:00,-0.79 ,-1.80 ,-0.008 ,16.6 ,16.2 ,16.3 ,16.1 ,16.3 ,16.5 ,16.3 ,16.6 ,16.1 ,0.74 ,18.3 ,16.7 ,16.5 ,16.5 ,15.9 ,16.5 ,17.2 ,16.9 ,16.5 ,16.5 ,16.6 ,16.6 ,16.3 ,16.4 ,21.7 ,19.7 ,20.2 ,16.5 ,17.3 ,17.5 ,,20.3 ,20.3 ,4.23 ,27.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.6 ,,,0.19 ,0.18 ,0.0016 ,1.79E+01,7.25E-01,2.90E-04,L3,""
2018/1/3 11:00,-0.79 ,-1.81 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.9 ,16.2 ,16.4 ,16.2 ,16.3 ,16.0 ,0.90 ,18.3 ,16.7 ,16.5 ,16.4 ,15.9 ,16.5 ,17.2 ,16.8 ,16.4 ,16.4 ,16.5 ,16.5 ,16.3 ,16.3 ,21.6 ,19.6 ,20.1 ,16.4 ,17.1 ,17.5 ,,20.3 ,20.3 ,4.23 ,27.8 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.0 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,6.75E-01,2.90E-04,L3,""
2018/1/3 17:00,-0.79 ,-1.80 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.8 ,16.1 ,16.3 ,16.1 ,16.3 ,15.9 ,0.50 ,18.2 ,16.6 ,16.4 ,16.4 ,15.8 ,16.4 ,17.2 ,16.7 ,16.3 ,16.3 ,16.5 ,16.4 ,16.2 ,16.3 ,21.6 ,19.6 ,20.1 ,16.4 ,17.2 ,17.4 ,,20.3 ,20.3 ,4.13 ,27.8 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.2 ,,,0.19 ,0.18 ,0.0017 ,1.76E+01,7.32E-01,2.90E-04,L3,""
2018/1/3 23:00,-0.79 ,-1.84 ,-0.008 ,16.4 ,16.0 ,16.0 ,15.8 ,16.1 ,16.3 ,16.1 ,16.3 ,15.9 ,0.57 ,18.2 ,16.6 ,16.4 ,16.4 ,15.8 ,16.4 ,17.1 ,16.7 ,16.3 ,16.3 ,16.4 ,16.4 ,16.2 ,16.3 ,21.6 ,19.6 ,20.0 ,16.4 ,17.1 ,17.2 ,,20.3 ,20.2 ,4.02 ,27.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.3 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,6.90E-01,2.90E-04,L3,""
2018/1/4 5:00,-0.79 ,-1.87 ,-0.008 ,16.3 ,16.0 ,16.0 ,15.8 ,16.1 ,16.3 ,16.1 ,16.4 ,15.9 ,0.57 ,18.1 ,16.5 ,16.3 ,16.3 ,15.7 ,16.3 ,17.0 ,16.7 ,16.3 ,16.3 ,16.4 ,16.3 ,16.1 ,16.2 ,21.5 ,19.5 ,20.0 ,16.3 ,17.0 ,17.2 ,,20.3 ,20.2 ,4.02 ,27.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.4 ,,,0.19 ,0.18 ,0.0018 ,1.82E+01,6.75E-01,2.90E-04,L3,""
2018/1/4 11:00,-0.80 ,-1.89 ,-0.008 ,16.3 ,15.9 ,16.0 ,15.7 ,16.1 ,16.2 ,16.0 ,16.3 ,15.8 ,0.74 ,18.1 ,16.5 ,16.3 ,16.2 ,15.7 ,16.3 ,17.0 ,16.6 ,16.2 ,16.2 ,16.3 ,16.3 ,16.1 ,16.1 ,21.5 ,19.5 ,19.9 ,16.2 ,17.0 ,17.2 ,,20.3 ,20.2 ,3.92 ,27.8 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.19 ,0.18 ,0.0016 ,1.89E+01,6.60E-01,2.90E-04,L3,""
2018/1/4 17:00,-0.80 ,-1.89 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.7 ,16.1 ,16.2 ,16.0 ,16.3 ,15.8 ,0.86 ,18.1 ,16.4 ,16.3 ,16.2 ,15.6 ,16.2 ,17.0 ,16.6 ,16.2 ,16.1 ,16.3 ,16.3 ,16.0 ,16.1 ,21.5 ,19.4 ,19.9 ,16.2 ,16.9 ,17.1 ,,20.3 ,20.2 ,3.92 ,27.8 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0016 ,1.81E+01,6.55E-01,3.00E-04,L3,""
2018/1/4 23:00,-0.80 ,-1.92 ,-0.008 ,16.2 ,15.9 ,15.9 ,15.7 ,16.0 ,16.2 ,16.0 ,16.2 ,15.8 ,1.11 ,18.0 ,16.4 ,16.2 ,16.1 ,15.6 ,16.2 ,16.9 ,16.5 ,16.1 ,16.1 ,16.3 ,16.2 ,16.0 ,16.1 ,21.4 ,19.4 ,19.8 ,16.1 ,16.8 ,17.1 ,,20.2 ,20.2 ,3.82 ,27.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,7.22E-01,3.00E-04,L3,""
2018/1/5 5:00,-0.80 ,-1.92 ,-0.008 ,16.1 ,15.8 ,15.8 ,15.6 ,15.9 ,16.1 ,15.9 ,16.1 ,15.7 ,1.25 ,17.9 ,16.3 ,16.1 ,16.1 ,15.5 ,16.1 ,16.8 ,16.5 ,16.1 ,16.0 ,16.2 ,16.1 ,15.9 ,15.9 ,21.3 ,19.3 ,19.8 ,16.1 ,16.8 ,17.1 ,,20.2 ,20.1 ,3.82 ,27.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.0 ,,,0.19 ,0.18 ,0.0016 ,1.79E+01,7.10E-01,2.90E-04,L3,""
2018/1/5 11:00,-0.80 ,-1.91 ,-0.008 ,16.1 ,15.7 ,15.7 ,15.5 ,15.9 ,16.0 ,15.8 ,16.1 ,15.6 ,1.32 ,17.9 ,16.3 ,16.1 ,16.0 ,15.4 ,16.0 ,16.8 ,16.4 ,15.9 ,15.9 ,16.1 ,16.1 ,15.8 ,15.9 ,21.3 ,19.2 ,19.7 ,15.9 ,16.9 ,17.3 ,,20.2 ,20.1 ,3.71 ,27.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.0 ,,,0.19 ,0.18 ,0.0017 ,1.84E+01,6.43E-01,2.90E-04,L3,""
2018/1/5 17:00,-0.79 ,-1.88 ,-0.008 ,16.1 ,15.7 ,15.7 ,15.6 ,15.8 ,16.0 ,15.8 ,16.1 ,15.6 ,1.28 ,17.8 ,16.2 ,16.1 ,16.0 ,15.4 ,16.0 ,16.7 ,16.3 ,16.0 ,15.9 ,16.1 ,16.0 ,15.8 ,15.9 ,21.3 ,19.2 ,19.7 ,15.9 ,16.7 ,16.9 ,,20.2 ,20.1 ,3.72 ,27.9 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0017 ,1.84E+01,7.47E-01,2.90E-04,L3,""
2018/1/5 23:00,-0.79 ,-1.87 ,-0.008 ,16.1 ,15.7 ,15.7 ,15.5 ,15.8 ,15.9 ,15.8 ,16.0 ,15.6 ,1.37 ,17.8 ,16.2 ,16.1 ,16.0 ,15.4 ,16.0 ,16.7 ,16.3 ,16.0 ,15.9 ,16.1 ,16.0 ,15.8 ,15.9 ,21.3 ,19.2 ,19.7 ,16.0 ,16.7 ,17.1 ,,20.1 ,20.1 ,3.61 ,27.8 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.9 ,,,0.19 ,0.18 ,0.0018 ,1.83E+01,6.41E-01,3.00E-04,L3,""
2018/1/6 5:00,-0.79 ,-1.86 ,-0.008 ,16.0 ,15.6 ,15.7 ,15.5 ,15.8 ,15.9 ,15.7 ,15.9 ,15.6 ,1.30 ,17.8 ,16.2 ,16.0 ,15.9 ,15.4 ,16.0 ,16.7 ,16.3 ,15.9 ,15.9 ,16.1 ,16.0 ,15.8 ,15.8 ,21.3 ,19.2 ,19.7 ,16.0 ,16.7 ,17.1 ,,20.1 ,20.1 ,3.51 ,27.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0016 ,1.87E+01,6.91E-01,2.90E-04,L3,""
2018/1/6 11:00,-0.79 ,-1.86 ,-0.008 ,15.9 ,15.6 ,15.6 ,15.4 ,15.7 ,15.9 ,15.7 ,15.9 ,15.5 ,1.29 ,17.7 ,16.1 ,15.9 ,15.9 ,15.4 ,15.9 ,16.6 ,16.3 ,15.8 ,15.8 ,16.0 ,15.9 ,15.7 ,15.8 ,21.2 ,19.1 ,19.6 ,15.9 ,16.7 ,16.8 ,,20.1 ,20.1 ,3.41 ,27.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,6.16E-01,3.00E-04,L3,""
2018/1/6 17:00,-0.78 ,-1.83 ,-0.008 ,15.9 ,15.6 ,15.6 ,15.4 ,15.7 ,15.8 ,15.7 ,15.8 ,15.5 ,1.21 ,17.7 ,16.1 ,15.9 ,15.9 ,15.4 ,15.9 ,16.6 ,16.2 ,15.8 ,15.8 ,16.0 ,15.9 ,15.7 ,15.7 ,21.3 ,19.2 ,19.6 ,15.9 ,16.6 ,16.8 ,,20.1 ,20.0 ,3.40 ,27.8 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,7.25E-01,3.00E-04,L3,""
2018/1/6 23:00,-0.79 ,-1.86 ,-0.008 ,15.9 ,15.6 ,15.6 ,15.5 ,15.7 ,15.8 ,15.7 ,15.9 ,15.5 ,1.08 ,17.7 ,16.1 ,15.9 ,15.8 ,15.3 ,15.8 ,16.6 ,16.2 ,15.9 ,15.8 ,16.0 ,15.9 ,15.7 ,15.8 ,21.3 ,19.2 ,19.6 ,15.8 ,16.4 ,16.7 ,,20.1 ,20.0 ,3.30 ,27.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0019 ,1.81E+01,5.98E-01,3.00E-04,L3,""
2018/1/7 5:00,-0.79 ,-1.89 ,-0.008 ,15.9 ,15.5 ,15.6 ,15.4 ,15.7 ,15.8 ,15.6 ,15.8 ,15.5 ,1.06 ,17.7 ,16.1 ,15.9 ,15.8 ,15.3 ,15.8 ,16.5 ,16.2 ,15.8 ,15.8 ,16.0 ,15.9 ,15.7 ,15.7 ,21.1 ,19.1 ,19.6 ,15.8 ,16.5 ,16.7 ,,20.1 ,20.0 ,3.20 ,27.6 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0016 ,1.80E+01,7.16E-01,3.00E-04,L3,""
2018/1/7 11:00,-0.79 ,-1.91 ,-0.008 ,15.8 ,15.5 ,15.5 ,15.3 ,15.6 ,15.7 ,15.6 ,15.8 ,15.4 ,1.02 ,17.6 ,16.0 ,15.8 ,15.8 ,15.2 ,15.8 ,16.5 ,16.1 ,15.7 ,15.7 ,15.9 ,15.8 ,15.6 ,15.7 ,21.1 ,19.0 ,19.5 ,15.8 ,16.4 ,16.8 ,,20.1 ,20.0 ,3.09 ,27.6 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.19 ,0.18 ,0.0016 ,1.81E+01,6.53E-01,3.00E-04,L3,""
2018/1/7 17:00,-0.79 ,-1.91 ,-0.008 ,15.8 ,15.5 ,15.5 ,15.3 ,15.6 ,15.7 ,15.6 ,15.7 ,15.4 ,0.96 ,17.6 ,15.9 ,15.7 ,15.7 ,15.1 ,15.7 ,16.4 ,16.1 ,15.7 ,15.7 ,15.8 ,15.8 ,15.6 ,15.6 ,21.1 ,19.0 ,19.5 ,15.7 ,16.5 ,16.7 ,,20.0 ,20.0 ,3.09 ,27.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.19 ,0.18 ,0.0016 ,1.81E+01,6.35E-01,3.00E-04,L3,""
2018/1/7 23:00,-0.79 ,-1.91 ,-0.008 ,15.8 ,15.5 ,15.5 ,15.3 ,15.6 ,15.7 ,15.5 ,15.8 ,15.4 ,1.07 ,17.6 ,15.9 ,15.8 ,15.7 ,15.2 ,15.7 ,16.4 ,16.1 ,15.7 ,15.7 ,15.8 ,15.7 ,15.5 ,15.6 ,21.0 ,19.0 ,19.5 ,15.7 ,16.4 ,16.6 ,,20.0 ,19.9 ,2.99 ,27.6 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,7.36E-01,2.90E-04,L3,""
2018/1/8 5:00,-0.79 ,-1.91 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.2 ,15.5 ,15.6 ,15.5 ,15.7 ,15.3 ,1.31 ,17.5 ,15.9 ,15.7 ,15.6 ,15.1 ,15.7 ,16.4 ,16.0 ,15.7 ,15.6 ,15.8 ,15.7 ,15.5 ,15.5 ,21.0 ,18.9 ,19.4 ,15.7 ,16.4 ,16.6 ,,20.0 ,19.9 ,2.89 ,27.5 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0015 ,1.82E+01,7.08E-01,3.00E-04,L3,""
2018/1/8 11:00,-0.79 ,-1.89 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.2 ,15.5 ,15.6 ,15.4 ,15.6 ,15.3 ,1.52 ,17.3 ,15.7 ,15.5 ,15.5 ,14.9 ,15.5 ,16.2 ,15.9 ,15.6 ,15.5 ,15.7 ,15.6 ,15.4 ,15.5 ,20.9 ,18.8 ,19.3 ,15.5 ,16.3 ,16.5 ,,20.0 ,19.9 ,2.78 ,27.7 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.2 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,7.17E-01,3.00E-04,L3,""
2018/1/8 17:00,-0.78 ,-1.82 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.3 ,15.5 ,15.6 ,15.4 ,15.7 ,15.3 ,1.55 ,17.3 ,15.6 ,15.5 ,15.5 ,14.9 ,15.5 ,16.2 ,15.9 ,15.5 ,15.5 ,15.6 ,15.6 ,15.4 ,15.4 ,20.9 ,18.8 ,19.3 ,15.6 ,16.3 ,16.4 ,,19.9 ,19.9 ,2.78 ,27.8 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.0 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,7.72E-01,3.00E-04,L3,""
2018/1/8 23:00,-0.77 ,-1.79 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.3 ,15.5 ,15.6 ,15.5 ,15.6 ,15.3 ,1.69 ,17.3 ,15.6 ,15.5 ,15.5 ,14.9 ,15.5 ,16.2 ,15.9 ,15.5 ,15.5 ,15.6 ,15.6 ,15.4 ,15.4 ,21.0 ,18.8 ,19.3 ,15.6 ,16.3 ,16.5 ,,19.9 ,19.9 ,2.68 ,27.7 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.3 ,,,0.19 ,0.18 ,0.0017 ,1.76E+01,6.79E-01,3.00E-04,L3,""
2018/1/9 5:00,-0.76 ,-1.74 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.3 ,15.5 ,15.6 ,15.5 ,15.7 ,15.3 ,1.84 ,17.3 ,15.6 ,15.5 ,15.5 ,14.9 ,15.5 ,16.2 ,15.9 ,15.5 ,15.5 ,15.6 ,15.6 ,15.4 ,15.4 ,20.9 ,18.8 ,19.3 ,15.6 ,16.2 ,16.4 ,,19.9 ,19.9 ,2.68 ,27.8 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.4 ,,,0.19 ,0.18 ,0.0015 ,1.80E+01,7.09E-01,2.90E-04,L3,""
2018/1/9 11:00,-0.76 ,-1.71 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.5 ,15.6 ,15.5 ,15.6 ,15.3 ,1.66 ,17.3 ,15.7 ,15.5 ,15.5 ,14.9 ,15.5 ,16.2 ,15.9 ,15.6 ,15.5 ,15.7 ,15.6 ,15.4 ,15.4 ,21.0 ,18.8 ,19.3 ,15.6 ,16.3 ,16.6 ,,19.9 ,19.8 ,2.58 ,27.9 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.1 ,,,0.19 ,0.18 ,0.0016 ,1.83E+01,7.03E-01,3.00E-04,L3,""
2018/1/9 17:00,-0.75 ,-1.70 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.4 ,15.5 ,15.4 ,15.4 ,15.3 ,1.14 ,17.4 ,15.8 ,15.7 ,15.6 ,15.1 ,15.6 ,16.3 ,15.9 ,15.6 ,15.5 ,15.7 ,15.6 ,15.5 ,15.5 ,21.1 ,18.9 ,19.4 ,15.7 ,16.1 ,16.5 ,,19.9 ,19.8 ,4.34 ,27.9 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,5.61E-01,3.00E-04,L3,""
2018/1/9 23:00,-0.76 ,-1.76 ,-0.007 ,15.6 ,15.4 ,15.4 ,15.2 ,15.4 ,15.5 ,15.4 ,15.6 ,15.2 ,0.96 ,17.4 ,15.8 ,15.6 ,15.6 ,15.0 ,15.6 ,16.3 ,15.9 ,15.6 ,15.5 ,15.7 ,15.6 ,15.4 ,15.4 ,20.9 ,18.8 ,19.3 ,15.6 ,16.3 ,16.7 ,,19.9 ,19.8 ,4.23 ,27.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.19 ,0.18 ,0.0018 ,1.84E+01,7.36E-01,3.00E-04,L3,""
2018/1/10 5:00,-0.76 ,-1.80 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.5 ,15.4 ,15.4 ,15.2 ,1.20 ,17.4 ,15.7 ,15.6 ,15.5 ,15.0 ,15.5 ,16.2 ,15.9 ,15.5 ,15.5 ,15.7 ,15.6 ,15.4 ,15.4 ,20.9 ,18.8 ,19.3 ,15.6 ,16.1 ,16.5 ,,19.8 ,19.8 ,4.13 ,27.9 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,6.29E-01,2.90E-04,L3,""
2018/1/10 11:00,-0.77 ,-1.81 ,-0.007 ,15.6 ,15.2 ,15.2 ,15.1 ,15.4 ,15.5 ,15.3 ,15.4 ,15.2 ,1.20 ,17.3 ,15.7 ,15.5 ,15.5 ,14.9 ,15.5 ,16.2 ,15.8 ,15.5 ,15.4 ,15.6 ,15.5 ,15.4 ,15.4 ,20.9 ,18.8 ,19.2 ,15.5 ,16.3 ,16.4 ,,19.8 ,19.8 ,4.33 ,27.9 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0017 ,1.77E+01,7.01E-01,3.00E-04,L3,""
2018/1/10 17:00,-0.76 ,-1.82 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.5 ,15.4 ,15.5 ,15.2 ,1.14 ,17.3 ,15.7 ,15.5 ,15.5 ,14.9 ,15.5 ,16.1 ,15.8 ,15.5 ,15.4 ,15.6 ,15.5 ,15.3 ,15.4 ,20.9 ,18.7 ,19.2 ,15.5 ,16.0 ,16.4 ,,19.8 ,19.8 ,4.33 ,28.0 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.19 ,0.18 ,0.0018 ,1.78E+01,6.41E-01,3.10E-04,L3,""
2018/1/10 23:00,-0.76 ,-1.83 ,-0.007 ,15.5 ,15.2 ,15.3 ,15.1 ,15.4 ,15.4 ,15.4 ,15.5 ,15.2 ,1.11 ,17.3 ,15.6 ,15.5 ,15.4 ,14.9 ,15.5 ,16.1 ,15.8 ,15.5 ,15.4 ,15.6 ,15.5 ,15.4 ,15.4 ,20.8 ,18.7 ,19.2 ,15.5 ,16.1 ,16.5 ,,19.8 ,19.7 ,4.23 ,28.0 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.2 ,,,0.19 ,0.18 ,0.0017 ,1.85E+01,8.39E-01,3.00E-04,L3,""
2018/1/11 5:00,-0.77 ,-1.84 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.3 ,15.4 ,15.3 ,15.5 ,15.1 ,1.19 ,17.2 ,15.6 ,15.4 ,15.4 ,14.8 ,15.4 ,16.1 ,15.7 ,15.4 ,15.4 ,15.5 ,15.4 ,15.2 ,15.3 ,20.7 ,18.7 ,19.1 ,15.4 ,16.0 ,16.4 ,,19.8 ,19.7 ,4.13 ,28.0 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.77E+01,8.05E-01,3.00E-04,L3,""
2018/1/11 11:00,-0.77 ,-1.85 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.2 ,15.3 ,15.2 ,15.4 ,15.0 ,1.17 ,17.2 ,15.5 ,15.4 ,15.4 ,14.8 ,15.4 ,16.1 ,15.7 ,15.4 ,15.3 ,15.5 ,15.4 ,15.2 ,15.2 ,20.7 ,18.6 ,19.1 ,15.4 ,16.0 ,16.4 ,,19.8 ,19.7 ,4.13 ,28.1 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0016 ,1.78E+01,6.95E-01,2.90E-04,L3,""
2018/1/11 17:00,-0.77 ,-1.86 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.2 ,15.3 ,15.2 ,15.4 ,15.0 ,1.00 ,17.2 ,15.5 ,15.4 ,15.3 ,14.7 ,15.4 ,16.0 ,15.6 ,15.3 ,15.3 ,15.4 ,15.4 ,15.2 ,15.2 ,20.7 ,18.6 ,19.0 ,15.3 ,16.0 ,16.4 ,,19.8 ,19.7 ,4.33 ,28.2 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.0 ,,,0.19 ,0.18 ,0.0016 ,1.80E+01,7.98E-01,3.00E-04,L3,""
2018/1/11 23:00,-0.77 ,-1.89 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.2 ,15.1 ,15.3 ,14.9 ,1.08 ,17.1 ,15.4 ,15.3 ,15.2 ,14.7 ,15.3 ,16.0 ,15.6 ,15.3 ,15.2 ,15.4 ,15.3 ,15.1 ,15.1 ,20.5 ,18.6 ,19.0 ,15.3 ,15.8 ,16.3 ,,19.7 ,19.6 ,4.23 ,28.1 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0019 ,1.81E+01,6.10E-01,2.90E-04,L3,""
2018/1/12 5:00,-0.77 ,-1.90 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.1 ,15.0 ,15.2 ,14.8 ,1.09 ,17.0 ,15.4 ,15.2 ,15.1 ,14.6 ,15.2 ,15.9 ,15.5 ,15.1 ,15.1 ,15.3 ,15.2 ,15.0 ,15.0 ,20.3 ,18.4 ,18.8 ,15.1 ,15.9 ,16.3 ,,19.7 ,19.6 ,4.23 ,28.0 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0016 ,1.80E+01,7.11E-01,2.90E-04,L3,""
2018/1/12 11:00,-0.78 ,-1.92 ,-0.007 ,15.1 ,14.7 ,14.8 ,14.5 ,14.9 ,15.0 ,14.8 ,15.0 ,14.7 ,1.12 ,16.8 ,15.2 ,15.1 ,15.0 ,14.4 ,15.0 ,15.8 ,15.4 ,15.0 ,15.0 ,15.2 ,15.1 ,14.9 ,14.9 ,20.2 ,18.3 ,18.7 ,15.0 ,15.7 ,16.1 ,,19.7 ,19.6 ,4.33 ,28.1 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,6.61E-01,2.90E-04,L3,""
2018/1/12 17:00,-0.77 ,-1.91 ,-0.007 ,15.1 ,14.7 ,14.8 ,14.6 ,14.9 ,15.0 ,14.8 ,15.0 ,14.7 ,1.03 ,16.8 ,15.2 ,15.0 ,15.0 ,14.4 ,15.0 ,15.7 ,15.4 ,15.0 ,15.0 ,15.1 ,15.0 ,14.8 ,14.9 ,20.3 ,18.3 ,18.7 ,15.0 ,15.8 ,16.2 ,,19.7 ,19.6 ,4.23 ,28.2 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0016 ,1.77E+01,7.00E-01,3.00E-04,L3,""
2018/1/12 23:00,-0.78 ,-1.92 ,-0.007 ,15.1 ,14.7 ,14.7 ,14.5 ,14.8 ,14.9 ,14.8 ,15.0 ,14.6 ,1.11 ,16.8 ,15.2 ,15.0 ,15.0 ,14.4 ,15.0 ,15.7 ,15.4 ,15.0 ,14.9 ,15.1 ,15.0 ,14.8 ,14.8 ,20.2 ,18.2 ,18.7 ,15.0 ,15.7 ,16.0 ,,19.6 ,19.5 ,4.23 ,28.1 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0018 ,1.77E+01,7.36E-01,3.00E-04,L3,""
2018/1/13 5:00,-0.78 ,-1.92 ,-0.007 ,15.0 ,14.6 ,14.6 ,14.4 ,14.7 ,14.9 ,14.7 ,14.9 ,14.6 ,1.17 ,16.7 ,15.1 ,14.9 ,14.9 ,14.3 ,14.9 ,15.6 ,15.3 ,14.9 ,14.9 ,15.0 ,14.9 ,14.7 ,14.8 ,20.0 ,18.1 ,18.6 ,14.9 ,15.7 ,16.0 ,,19.6 ,19.5 ,4.12 ,28.0 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0017 ,1.84E+01,6.97E-01,2.90E-04,L3,""
2018/1/13 11:00,-0.78 ,-1.92 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.3 ,14.6 ,14.8 ,14.6 ,14.9 ,14.5 ,1.23 ,16.6 ,15.0 ,14.8 ,14.8 ,14.2 ,14.8 ,15.5 ,15.2 ,14.8 ,14.8 ,14.9 ,14.8 ,14.6 ,14.7 ,20.0 ,18.0 ,18.4 ,14.8 ,15.7 ,15.8 ,,19.6 ,19.5 ,4.13 ,28.1 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0016 ,1.82E+01,7.56E-01,2.90E-04,L3,""
2018/1/13 17:00,-0.77 ,-1.90 ,-0.008 ,14.9 ,14.6 ,14.6 ,14.4 ,14.7 ,14.8 ,14.6 ,14.8 ,14.5 ,1.10 ,16.7 ,15.0 ,14.9 ,14.8 ,14.3 ,14.8 ,15.5 ,15.1 ,14.8 ,14.7 ,14.9 ,14.8 ,14.6 ,14.7 ,20.1 ,18.1 ,18.5 ,14.8 ,15.5 ,15.9 ,,19.5 ,19.5 ,4.03 ,28.2 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0017 ,1.80E+01,7.15E-01,2.90E-04,L3,""
2018/1/13 23:00,-0.77 ,-1.92 ,-0.008 ,14.9 ,14.5 ,14.6 ,14.4 ,14.7 ,14.8 ,14.6 ,14.8 ,14.5 ,1.08 ,16.6 ,15.0 ,14.8 ,14.8 ,14.2 ,14.8 ,15.5 ,15.1 ,14.8 ,14.8 ,14.9 ,14.9 ,14.6 ,14.7 ,20.0 ,18.1 ,18.5 ,14.8 ,15.5 ,15.8 ,,19.5 ,19.5 ,4.02 ,28.1 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0016 ,1.77E+01,7.37E-01,2.90E-04,L3,""
2018/1/14 5:00,-0.77 ,-1.92 ,-0.008 ,14.8 ,14.5 ,14.5 ,14.3 ,14.6 ,14.7 ,14.6 ,14.8 ,14.4 ,1.05 ,16.6 ,14.9 ,14.8 ,14.7 ,14.2 ,14.8 ,15.4 ,15.1 ,14.7 ,14.7 ,14.9 ,14.8 ,14.6 ,14.6 ,19.9 ,18.0 ,18.5 ,14.8 ,15.4 ,15.6 ,,19.5 ,19.5 ,3.92 ,28.0 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,7.12E-01,3.00E-04,L3,""
2018/1/14 11:00,-0.78 ,-1.92 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.2 ,14.5 ,14.7 ,14.5 ,14.7 ,14.3 ,0.97 ,16.5 ,14.9 ,14.7 ,14.7 ,14.1 ,14.7 ,15.4 ,15.0 ,14.7 ,14.7 ,14.8 ,14.7 ,14.5 ,14.6 ,19.9 ,17.9 ,18.4 ,14.7 ,15.5 ,15.7 ,,19.5 ,19.4 ,3.92 ,28.0 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,7.61E-01,2.90E-04,L3,""
2018/1/14 17:00,-0.77 ,-1.92 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.3 ,14.5 ,14.7 ,14.5 ,14.7 ,14.3 ,0.98 ,16.5 ,14.9 ,14.7 ,14.7 ,14.1 ,14.7 ,15.4 ,15.0 ,14.7 ,14.6 ,14.8 ,14.7 ,14.5 ,14.6 ,19.9 ,17.9 ,18.4 ,14.7 ,15.4 ,15.6 ,,19.4 ,19.4 ,3.82 ,28.1 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.2 ,,,0.19 ,0.18 ,0.0016 ,1.83E+01,7.70E-01,3.00E-04,L3,""
2018/1/14 23:00,-0.78 ,-1.92 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.2 ,14.5 ,14.6 ,14.5 ,14.7 ,14.3 ,1.19 ,16.5 ,14.9 ,14.7 ,14.6 ,14.1 ,14.7 ,15.4 ,15.0 ,14.6 ,14.6 ,14.8 ,14.7 ,14.5 ,14.5 ,19.8 ,17.9 ,18.4 ,14.7 ,15.4 ,15.8 ,,19.4 ,19.4 ,3.71 ,27.9 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,6.24E-01,2.90E-04,L3,""
2018/1/15 5:00,-0.77 ,-1.92 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.1 ,14.4 ,14.6 ,14.4 ,14.6 ,14.2 ,1.31 ,16.4 ,14.8 ,14.6 ,14.6 ,14.0 ,14.6 ,15.3 ,14.9 ,14.5 ,14.5 ,14.7 ,14.6 ,14.4 ,14.5 ,19.7 ,17.8 ,18.3 ,14.5 ,15.3 ,15.7 ,,19.4 ,19.4 ,3.61 ,27.8 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.0 ,,,0.19 ,0.18 ,0.0017 ,1.81E+01,6.52E-01,2.90E-04,L3,""
2018/1/15 11:00,-0.77 ,-1.89 ,-0.008 ,14.6 ,14.2 ,14.2 ,14.1 ,14.4 ,14.5 ,14.3 ,14.5 ,14.2 ,1.39 ,16.3 ,14.7 ,14.5 ,14.5 ,13.9 ,14.5 ,15.2 ,14.9 ,14.5 ,14.5 ,14.6 ,14.5 ,14.3 ,14.4 ,19.7 ,17.7 ,18.2 ,14.5 ,15.3 ,15.7 ,,19.4 ,19.3 ,3.61 ,28.0 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.1 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,6.83E-01,2.90E-04,L3,""
2018/1/15 17:00,-0.76 ,-1.84 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.1 ,14.4 ,14.5 ,14.4 ,14.5 ,14.2 ,1.37 ,16.3 ,14.7 ,14.6 ,14.5 ,13.9 ,14.5 ,15.2 ,14.8 ,14.5 ,14.5 ,14.6 ,14.5 ,14.4 ,14.4 ,19.8 ,17.8 ,18.2 ,14.5 ,15.2 ,15.6 ,,19.4 ,19.3 ,3.61 ,28.1 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.9 ,,,0.19 ,0.18 ,0.0016 ,1.84E+01,6.05E-01,3.00E-04,L3,""
2018/1/15 23:00,-0.76 ,-1.82 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.2 ,14.4 ,14.6 ,14.4 ,14.5 ,14.2 ,1.20 ,16.4 ,14.8 ,14.6 ,14.6 ,14.0 ,14.6 ,15.2 ,15.1 ,14.6 ,14.5 ,14.7 ,14.6 ,14.4 ,14.4 ,19.9 ,17.9 ,18.3 ,14.6 ,15.1 ,15.5 ,,19.4 ,19.3 ,3.51 ,28.0 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0018 ,1.81E+01,6.13E-01,3.10E-04,L3,""
2018/1/16 5:00,-0.76 ,-1.82 ,-0.008 ,14.7 ,14.3 ,14.4 ,14.2 ,14.5 ,14.6 ,14.5 ,14.6 ,14.3 ,1.15 ,16.4 ,14.8 ,14.6 ,14.6 ,14.0 ,14.6 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.6 ,14.4 ,14.4 ,20.0 ,17.9 ,18.3 ,14.6 ,15.3 ,15.6 ,,19.4 ,19.3 ,3.50 ,28.0 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,7.51E-01,3.00E-04,L3,""
2018/1/16 11:00,-0.76 ,-1.84 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.3 ,14.5 ,14.6 ,14.4 ,14.6 ,14.3 ,1.17 ,16.4 ,14.7 ,14.6 ,14.6 ,14.0 ,14.5 ,15.2 ,14.9 ,14.6 ,14.5 ,14.7 ,14.6 ,14.4 ,14.4 ,20.0 ,17.9 ,18.3 ,14.6 ,15.1 ,15.3 ,,19.3 ,19.2 ,3.61 ,28.1 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,6.60E-01,2.90E-04,L3,""
2018/1/16 17:00,-0.76 ,-1.82 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.2 ,14.5 ,14.6 ,14.5 ,14.6 ,14.3 ,1.28 ,16.4 ,14.8 ,14.6 ,14.6 ,14.0 ,14.6 ,15.3 ,14.9 ,14.6 ,14.5 ,14.7 ,14.6 ,14.5 ,14.5 ,20.0 ,17.9 ,18.3 ,14.6 ,15.2 ,15.4 ,,19.3 ,19.2 ,4.54 ,28.2 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0017 ,1.76E+01,6.23E-01,3.00E-04,L3,""
2018/1/16 23:00,-0.75 ,-1.81 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.2 ,14.5 ,14.6 ,14.4 ,14.6 ,14.3 ,1.44 ,16.4 ,14.8 ,14.6 ,14.6 ,14.0 ,14.6 ,15.2 ,14.9 ,14.6 ,14.5 ,14.7 ,14.6 ,14.4 ,14.4 ,20.0 ,17.9 ,18.4 ,14.6 ,15.1 ,15.3 ,,19.2 ,19.2 ,4.54 ,28.2 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.0 ,,,0.19 ,0.18 ,0.0018 ,1.82E+01,7.56E-01,3.00E-04,L3,""
2018/1/17 5:00,-0.75 ,-1.80 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.2 ,14.5 ,14.6 ,14.5 ,14.6 ,14.3 ,1.30 ,16.4 ,14.8 ,14.6 ,14.6 ,14.0 ,14.6 ,15.2 ,14.9 ,14.6 ,14.5 ,14.7 ,14.6 ,14.5 ,14.5 ,20.0 ,18.0 ,18.4 ,14.6 ,15.2 ,15.4 ,,19.2 ,19.2 ,4.44 ,28.3 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0018 ,1.80E+01,7.28E-01,3.00E-04,L3,""
2018/1/17 11:00,-0.75 ,-1.82 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.2 ,14.4 ,14.6 ,14.4 ,14.6 ,14.3 ,1.21 ,16.4 ,14.7 ,14.6 ,14.6 ,14.0 ,14.6 ,15.2 ,14.9 ,14.6 ,14.5 ,14.7 ,14.6 ,14.4 ,14.4 ,20.0 ,18.0 ,18.4 ,14.6 ,15.2 ,15.4 ,,19.2 ,19.2 ,4.44 ,28.5 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,6.65E-01,3.00E-04,L3,""
2018/1/17 17:00,-0.75 ,-1.80 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.2 ,14.4 ,14.6 ,14.4 ,14.5 ,14.3 ,1.37 ,16.4 ,14.7 ,14.6 ,14.6 ,14.0 ,14.6 ,15.2 ,14.9 ,14.6 ,14.5 ,14.7 ,14.6 ,14.4 ,14.4 ,20.0 ,18.0 ,18.4 ,14.6 ,15.1 ,15.3 ,,19.2 ,19.1 ,4.54 ,28.5 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0017 ,1.84E+01,7.41E-01,3.00E-04,L3,""
2018/1/17 23:00,-0.74 ,-1.79 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.2 ,14.4 ,14.6 ,14.4 ,14.4 ,14.3 ,1.49 ,16.4 ,14.8 ,14.6 ,14.6 ,14.1 ,14.6 ,15.2 ,14.9 ,14.6 ,14.5 ,14.7 ,14.6 ,14.4 ,14.4 ,20.0 ,18.0 ,18.4 ,14.7 ,15.1 ,15.2 ,,19.2 ,19.1 ,4.65 ,28.4 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.0 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,6.93E-01,3.00E-04,L3,""
2018/1/18 5:00,-0.74 ,-1.78 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.1 ,14.3 ,14.5 ,14.3 ,14.4 ,14.2 ,1.27 ,16.4 ,14.7 ,14.6 ,14.5 ,14.0 ,14.5 ,15.2 ,14.9 ,14.6 ,14.5 ,14.7 ,14.6 ,14.4 ,14.4 ,19.9 ,17.9 ,18.3 ,14.6 ,15.1 ,15.4 ,,19.2 ,19.1 ,4.64 ,28.4 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0018 ,1.80E+01,7.00E-01,2.90E-04,L3,""
2018/1/18 11:00,-0.74 ,-1.79 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.6 ,14.2 ,1.16 ,16.3 ,14.6 ,14.5 ,14.5 ,13.9 ,14.5 ,15.1 ,14.8 ,14.5 ,14.5 ,14.6 ,14.5 ,14.3 ,14.3 ,19.9 ,17.8 ,18.3 ,14.5 ,15.1 ,15.4 ,,19.1 ,19.1 ,4.64 ,28.4 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0017 ,1.84E+01,8.26E-01,2.90E-04,L3,""
2018/1/18 17:00,-0.74 ,-1.79 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.5 ,14.2 ,1.15 ,16.3 ,14.7 ,14.6 ,14.5 ,14.0 ,14.5 ,15.2 ,14.8 ,14.5 ,14.4 ,14.6 ,14.5 ,14.4 ,14.4 ,19.9 ,17.9 ,18.3 ,14.5 ,15.1 ,15.4 ,,19.1 ,19.1 ,4.64 ,28.5 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,7.38E-01,2.90E-04,L3,""
2018/1/18 23:00,-0.74 ,-1.81 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.5 ,14.2 ,1.15 ,16.3 ,14.7 ,14.6 ,14.5 ,14.0 ,14.5 ,15.2 ,14.8 ,14.5 ,14.5 ,14.6 ,14.6 ,14.4 ,14.4 ,20.0 ,17.9 ,18.3 ,14.6 ,15.1 ,15.4 ,,19.1 ,19.0 ,4.54 ,28.6 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.76E+01,7.07E-01,3.00E-04,L3,""
2018/1/19 5:00,-0.74 ,-1.83 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.5 ,14.2 ,1.10 ,16.4 ,14.7 ,14.6 ,14.5 ,14.0 ,14.5 ,15.2 ,14.8 ,14.6 ,14.5 ,14.6 ,14.6 ,14.4 ,14.4 ,20.0 ,17.9 ,18.3 ,14.6 ,15.1 ,15.4 ,,19.1 ,19.0 ,4.54 ,28.5 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0015 ,1.84E+01,8.04E-01,3.00E-04,L3,""
2018/1/19 11:00,-0.74 ,-1.86 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.1 ,14.4 ,14.5 ,14.4 ,14.5 ,14.2 ,1.11 ,16.3 ,14.7 ,14.5 ,14.5 ,14.0 ,14.5 ,15.1 ,14.8 ,14.5 ,14.4 ,14.6 ,14.5 ,14.4 ,14.4 ,19.9 ,17.9 ,18.3 ,14.6 ,15.1 ,15.4 ,,19.1 ,19.0 ,4.44 ,28.5 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,6.87E-01,3.00E-04,L3,""
2018/1/19 17:00,-0.74 ,-1.86 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.3 ,14.5 ,14.2 ,1.15 ,16.3 ,14.7 ,14.6 ,14.5 ,13.9 ,14.5 ,15.2 ,14.8 ,14.5 ,14.4 ,14.6 ,14.5 ,14.4 ,14.4 ,19.9 ,17.9 ,18.2 ,14.5 ,15.0 ,15.1 ,,19.0 ,19.0 ,4.44 ,28.6 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0016 ,1.84E+01,7.81E-01,3.00E-04,L3,""
2018/1/19 23:00,-0.74 ,-1.87 ,-0.007 ,14.6 ,14.2 ,14.3 ,14.1 ,14.3 ,14.5 ,14.3 ,14.5 ,14.2 ,1.19 ,16.3 ,14.6 ,14.5 ,14.5 ,13.9 ,14.5 ,15.1 ,14.8 ,14.5 ,14.4 ,14.6 ,14.5 ,14.3 ,14.3 ,19.8 ,17.8 ,18.2 ,14.5 ,15.1 ,15.5 ,,19.0 ,18.9 ,4.34 ,28.5 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0019 ,1.79E+01,8.15E-01,2.90E-04,L3,""
2018/1/20 5:00,-0.74 ,-1.87 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.0 ,14.3 ,14.4 ,14.3 ,14.5 ,14.1 ,1.25 ,16.3 ,14.6 ,14.5 ,14.4 ,13.9 ,14.4 ,15.1 ,14.7 ,14.4 ,14.4 ,14.5 ,14.4 ,14.3 ,14.3 ,19.8 ,17.8 ,18.1 ,14.4 ,15.0 ,15.3 ,,19.0 ,18.9 ,4.34 ,28.4 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0016 ,1.82E+01,6.75E-01,2.90E-04,L3,""
2018/1/20 11:00,-0.74 ,-1.86 ,-0.007 ,14.4 ,14.1 ,14.2 ,14.0 ,14.2 ,14.4 ,14.2 ,14.4 ,14.1 ,1.33 ,16.2 ,14.5 ,14.4 ,14.3 ,13.8 ,14.3 ,15.0 ,14.7 ,14.3 ,14.3 ,14.4 ,14.4 ,14.2 ,14.2 ,19.7 ,17.7 ,18.1 ,14.4 ,15.0 ,15.3 ,,19.0 ,18.9 ,4.23 ,28.4 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,7.94E-01,3.00E-04,L3,""
2018/1/20 17:00,-0.73 ,-1.83 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.0 ,14.3 ,14.4 ,14.2 ,14.4 ,14.1 ,1.24 ,16.2 ,14.5 ,14.4 ,14.4 ,13.8 ,14.3 ,15.0 ,14.6 ,14.4 ,14.3 ,14.5 ,14.4 ,14.2 ,14.2 ,19.8 ,17.7 ,18.1 ,14.4 ,14.9 ,15.1 ,,18.9 ,18.9 ,4.23 ,28.5 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,8.43E-01,3.00E-04,L3,""
2018/1/20 23:00,-0.73 ,-1.83 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.0 ,14.3 ,14.4 ,14.3 ,14.4 ,14.1 ,1.24 ,16.2 ,14.5 ,14.4 ,14.4 ,13.8 ,14.4 ,15.0 ,14.7 ,14.4 ,14.4 ,14.5 ,14.4 ,14.3 ,14.3 ,19.9 ,17.8 ,18.2 ,14.4 ,15.0 ,15.1 ,,18.9 ,18.9 ,4.23 ,28.6 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0016 ,1.78E+01,6.93E-01,2.90E-04,L3,""
2018/1/21 5:00,-0.73 ,-1.83 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.1 ,1.23 ,16.3 ,14.6 ,14.4 ,14.4 ,13.9 ,14.4 ,15.0 ,14.7 ,14.4 ,14.3 ,14.5 ,14.4 ,14.3 ,14.3 ,19.9 ,17.8 ,18.1 ,14.4 ,15.0 ,15.1 ,,18.9 ,18.9 ,4.13 ,28.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,6.83E-01,3.00E-04,L3,""
2018/1/21 11:00,-0.73 ,-1.83 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.0 ,14.3 ,14.4 ,14.3 ,14.4 ,14.1 ,1.33 ,16.3 ,14.6 ,14.4 ,14.4 ,13.9 ,14.4 ,15.1 ,14.7 ,14.4 ,14.3 ,14.5 ,14.4 ,14.3 ,14.3 ,19.9 ,17.7 ,18.1 ,14.4 ,14.9 ,15.1 ,,18.9 ,18.9 ,4.13 ,28.8 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0016 ,1.84E+01,7.89E-01,3.00E-04,L3,""
2018/1/21 17:00,-0.72 ,-1.81 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.4 ,14.1 ,1.09 ,16.3 ,14.6 ,14.4 ,14.4 ,13.9 ,14.4 ,15.0 ,14.7 ,14.4 ,14.4 ,14.5 ,14.4 ,14.3 ,14.3 ,19.9 ,17.8 ,18.2 ,14.4 ,15.1 ,15.2 ,,18.9 ,18.8 ,4.03 ,29.0 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.2 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,7.85E-01,3.00E-04,L3,""
2018/1/21 23:00,-0.73 ,-1.86 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.0 ,14.3 ,14.4 ,14.3 ,14.3 ,14.1 ,1.09 ,16.3 ,14.6 ,14.5 ,14.4 ,13.9 ,14.4 ,15.0 ,14.7 ,14.5 ,14.4 ,14.5 ,14.4 ,14.3 ,14.3 ,19.9 ,17.8 ,18.1 ,14.4 ,14.9 ,15.1 ,,18.9 ,18.8 ,4.02 ,28.9 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0016 ,1.81E+01,6.92E-01,3.00E-04,L3,""
2018/1/22 5:00,-0.73 ,-1.88 ,-0.007 ,14.4 ,14.1 ,14.1 ,13.9 ,14.2 ,14.3 ,14.2 ,14.4 ,14.0 ,1.11 ,16.3 ,14.5 ,14.4 ,14.3 ,13.8 ,14.4 ,15.0 ,14.7 ,14.4 ,14.3 ,14.5 ,14.4 ,14.2 ,14.2 ,19.8 ,17.7 ,18.1 ,14.3 ,15.1 ,15.2 ,,18.9 ,18.8 ,3.92 ,28.8 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0016 ,1.79E+01,6.39E-01,2.90E-04,L3,""
2018/1/22 11:00,-0.73 ,-1.90 ,-0.007 ,14.4 ,14.0 ,14.1 ,13.9 ,14.1 ,14.3 ,14.1 ,14.3 ,14.0 ,1.25 ,16.1 ,14.4 ,14.3 ,14.3 ,13.7 ,14.3 ,14.9 ,14.6 ,14.3 ,14.2 ,14.4 ,14.3 ,14.1 ,14.2 ,19.7 ,17.6 ,18.0 ,14.3 ,15.0 ,15.3 ,,18.8 ,18.7 ,3.82 ,28.9 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0017 ,1.81E+01,7.06E-01,2.90E-04,L3,""
2018/1/22 17:00,-0.73 ,-1.87 ,-0.007 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.2 ,14.1 ,14.3 ,13.9 ,1.49 ,16.1 ,14.4 ,14.3 ,14.2 ,13.7 ,14.2 ,14.9 ,14.6 ,14.3 ,14.2 ,14.4 ,14.3 ,14.1 ,14.1 ,19.7 ,17.5 ,17.9 ,14.2 ,14.9 ,15.3 ,,18.8 ,18.7 ,3.71 ,28.8 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.2 ,,,0.19 ,0.18 ,0.0016 ,1.77E+01,6.57E-01,2.90E-04,L3,""
2018/1/22 23:00,-0.72 ,-1.83 ,-0.007 ,14.2 ,13.9 ,13.8 ,13.7 ,13.9 ,14.1 ,14.0 ,14.0 ,13.8 ,1.62 ,16.1 ,14.3 ,14.2 ,14.2 ,13.6 ,14.2 ,14.8 ,14.5 ,14.1 ,14.1 ,14.3 ,14.2 ,14.0 ,14.0 ,19.5 ,17.4 ,17.9 ,14.2 ,14.8 ,15.2 ,,18.8 ,18.7 ,3.71 ,28.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.4 ,,,0.19 ,0.18 ,0.0017 ,1.84E+01,6.90E-01,2.90E-04,L3,""
2018/1/23 5:00,-0.72 ,-1.78 ,-0.007 ,14.2 ,13.8 ,13.8 ,13.6 ,13.9 ,14.1 ,13.9 ,13.9 ,13.8 ,1.47 ,16.0 ,14.3 ,14.1 ,14.1 ,13.6 ,14.1 ,14.8 ,14.4 ,14.1 ,14.1 ,14.2 ,14.1 ,13.9 ,14.0 ,19.5 ,17.4 ,17.8 ,14.1 ,14.7 ,15.1 ,,18.8 ,18.7 ,3.61 ,28.7 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.1 ,,,0.19 ,0.18 ,0.0015 ,1.83E+01,7.33E-01,2.90E-04,L3,""
2018/1/23 11:00,-0.71 ,-1.77 ,-0.007 ,14.2 ,13.8 ,13.8 ,13.7 ,14.0 ,14.1 ,13.9 ,14.2 ,13.8 ,1.52 ,16.0 ,14.3 ,14.1 ,14.1 ,13.6 ,14.1 ,14.8 ,14.4 ,14.0 ,14.0 ,14.2 ,14.1 ,13.9 ,14.0 ,19.5 ,17.3 ,17.8 ,14.1 ,14.9 ,15.1 ,,18.7 ,18.7 ,3.61 ,28.8 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.1 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,8.01E-01,2.90E-04,L3,""
2018/1/23 17:00,-0.70 ,-1.74 ,-0.007 ,14.2 ,13.9 ,13.8 ,13.7 ,14.0 ,14.1 ,13.9 ,13.9 ,13.8 ,1.27 ,16.0 ,14.3 ,14.2 ,14.2 ,13.6 ,14.1 ,14.8 ,14.4 ,14.1 ,14.1 ,14.2 ,14.1 ,13.9 ,14.0 ,19.6 ,17.4 ,17.9 ,14.2 ,14.7 ,15.1 ,,18.7 ,18.7 ,3.61 ,28.8 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0018 ,1.83E+01,7.68E-01,3.00E-04,L3,""
2018/1/23 23:00,-0.71 ,-1.77 ,-0.007 ,14.2 ,13.9 ,13.9 ,13.7 ,14.0 ,14.1 ,14.0 ,14.2 ,13.8 ,1.06 ,16.1 ,14.3 ,14.2 ,14.1 ,13.6 ,14.1 ,14.8 ,14.4 ,14.1 ,14.1 ,14.2 ,14.1 ,13.9 ,14.0 ,19.6 ,17.4 ,17.8 ,14.1 ,14.9 ,15.3 ,,18.7 ,18.7 ,3.51 ,28.6 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.2 ,,,0.19 ,0.18 ,0.0017 ,1.81E+01,6.92E-01,3.00E-04,L3,""
2018/1/24 5:00,-0.71 ,-1.79 ,-0.007 ,14.2 ,13.8 ,13.8 ,13.7 ,13.9 ,14.1 ,13.9 ,14.1 ,13.8 ,1.28 ,16.0 ,14.3 ,14.1 ,14.1 ,13.6 ,14.1 ,14.8 ,14.4 ,14.1 ,14.1 ,14.2 ,14.1 ,13.9 ,14.0 ,19.5 ,17.4 ,17.8 ,14.1 ,14.7 ,14.9 ,,18.7 ,18.6 ,3.41 ,28.5 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0018 ,1.81E+01,6.69E-01,2.90E-04,L3,""
2018/1/24 11:00,-0.71 ,-1.78 ,-0.007 ,14.1 ,13.8 ,13.8 ,13.6 ,13.9 ,14.0 ,13.9 ,14.1 ,13.7 ,1.37 ,15.9 ,14.2 ,14.1 ,14.0 ,13.5 ,14.0 ,14.7 ,14.4 ,14.0 ,14.0 ,14.1 ,14.1 ,13.9 ,13.9 ,19.5 ,17.3 ,17.7 ,14.0 ,14.8 ,15.1 ,,18.7 ,18.6 ,3.30 ,28.4 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.9 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,7.34E-01,2.90E-04,L3,""
2018/1/24 17:00,-0.70 ,-1.77 ,-0.007 ,14.0 ,13.7 ,13.7 ,13.5 ,13.8 ,13.9 ,13.8 ,13.8 ,13.6 ,1.14 ,15.9 ,14.2 ,14.0 ,14.0 ,13.5 ,14.0 ,14.7 ,14.3 ,14.0 ,14.0 ,14.1 ,14.0 ,13.8 ,13.9 ,19.5 ,17.3 ,17.7 ,14.0 ,14.7 ,15.1 ,,18.7 ,18.6 ,3.30 ,28.3 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0016 ,1.79E+01,7.25E-01,2.80E-04,L3,""
2018/1/24 23:00,-0.71 ,-1.81 ,-0.007 ,14.0 ,13.6 ,13.6 ,13.4 ,13.7 ,13.9 ,13.7 ,14.0 ,13.6 ,1.19 ,15.8 ,14.1 ,13.9 ,13.9 ,13.4 ,13.9 ,14.6 ,14.3 ,13.9 ,13.9 ,14.0 ,13.9 ,13.7 ,13.8 ,19.2 ,17.2 ,17.6 ,13.9 ,14.7 ,14.8 ,,18.6 ,18.6 ,3.20 ,28.0 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0016 ,1.85E+01,7.24E-01,2.90E-04,L3,""
2018/1/25 5:00,-0.71 ,-1.82 ,-0.007 ,13.8 ,13.4 ,13.4 ,13.2 ,13.6 ,13.7 ,13.5 ,13.8 ,13.4 ,1.23 ,15.7 ,14.0 ,13.8 ,13.8 ,13.3 ,13.8 ,14.5 ,14.1 ,13.7 ,13.7 ,13.9 ,13.8 ,13.6 ,13.6 ,19.1 ,17.0 ,17.4 ,13.8 ,14.6 ,14.8 ,,18.6 ,18.6 ,2.99 ,27.8 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0016 ,1.80E+01,7.10E-01,2.90E-04,L3,""
2018/1/25 11:00,-0.71 ,-1.83 ,-0.007 ,13.7 ,13.3 ,13.3 ,13.1 ,13.4 ,13.6 ,13.4 ,13.4 ,13.3 ,1.18 ,15.6 ,13.9 ,13.7 ,13.7 ,13.2 ,13.7 ,14.4 ,14.0 ,13.6 ,13.6 ,13.8 ,13.7 ,13.5 ,13.5 ,19.0 ,16.8 ,17.3 ,13.7 ,14.5 ,14.7 ,,18.6 ,18.6 ,2.89 ,27.7 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0017 ,1.82E+01,6.94E-01,2.90E-04,L3,""
2018/1/25 17:00,-0.70 ,-1.81 ,-0.007 ,13.7 ,13.3 ,13.3 ,13.2 ,13.5 ,13.6 ,13.4 ,13.6 ,13.3 ,1.21 ,15.6 ,13.9 ,13.7 ,13.7 ,13.1 ,13.7 ,14.4 ,14.0 ,13.6 ,13.6 ,13.8 ,13.7 ,13.5 ,13.5 ,19.0 ,16.8 ,17.3 ,13.6 ,14.6 ,14.8 ,,18.6 ,18.5 ,2.78 ,27.6 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,6.31E-01,2.90E-04,L3,""
2018/1/25 23:00,-0.71 ,-1.82 ,-0.007 ,13.7 ,13.3 ,13.3 ,13.1 ,13.5 ,13.6 ,13.4 ,13.7 ,13.3 ,1.27 ,15.6 ,13.9 ,13.7 ,13.7 ,13.1 ,13.6 ,14.4 ,14.0 ,13.6 ,13.6 ,13.8 ,13.7 ,13.5 ,13.5 ,19.0 ,16.8 ,17.3 ,13.6 ,14.4 ,14.7 ,,18.6 ,18.5 ,2.68 ,27.4 ,0.01 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0017 ,1.81E+01,7.34E-01,2.90E-04,L3,""
2018/1/26 5:00,-0.70 ,-1.82 ,-0.007 ,13.7 ,13.3 ,13.3 ,13.1 ,13.4 ,13.6 ,13.4 ,13.6 ,13.3 ,1.24 ,15.5 ,13.8 ,13.6 ,13.6 ,13.1 ,13.6 ,14.4 ,14.0 ,13.5 ,13.6 ,13.7 ,13.6 ,13.4 ,13.5 ,18.9 ,16.7 ,17.2 ,13.6 ,14.5 ,14.9 ,,18.6 ,18.5 ,2.57 ,27.3 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0018 ,1.81E+01,7.10E-01,2.90E-04,L3,""
2018/1/26 11:00,-0.70 ,-1.81 ,-0.007 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.6 ,13.4 ,13.6 ,13.2 ,1.24 ,15.5 ,13.8 ,13.6 ,13.6 ,13.0 ,13.6 ,14.3 ,13.9 ,13.5 ,13.5 ,13.7 ,13.6 ,13.3 ,13.4 ,19.0 ,16.7 ,17.2 ,13.5 ,14.5 ,14.7 ,,18.5 ,18.4 ,2.47 ,27.2 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.8 ,,,0.19 ,0.18 ,0.0019 ,1.81E+01,7.71E-01,2.90E-04,L3,""
2018/1/26 17:00,-0.70 ,-1.80 ,-0.007 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.6 ,13.4 ,13.6 ,13.2 ,1.14 ,15.5 ,13.8 ,13.6 ,13.6 ,13.0 ,13.6 ,14.3 ,13.9 ,13.5 ,13.5 ,13.7 ,13.6 ,13.4 ,13.4 ,19.0 ,16.7 ,17.2 ,13.5 ,14.4 ,14.7 ,,18.5 ,18.4 ,2.37 ,27.2 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,6.41E-01,2.80E-04,L3,""
2018/1/26 23:00,-0.70 ,-1.83 ,-0.007 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.5 ,13.4 ,13.6 ,13.2 ,1.11 ,15.5 ,13.8 ,13.6 ,13.6 ,13.1 ,13.6 ,14.3 ,13.9 ,13.5 ,13.5 ,13.7 ,13.6 ,13.4 ,13.4 ,19.0 ,16.7 ,17.2 ,13.5 ,14.4 ,14.7 ,,18.5 ,18.4 ,2.27 ,27.0 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0015 ,1.87E+01,6.45E-01,2.80E-04,L3,""
2018/1/27 5:00,-0.70 ,-1.85 ,-0.007 ,13.6 ,13.2 ,13.2 ,13.0 ,13.3 ,13.5 ,13.3 ,13.5 ,13.2 ,1.11 ,15.4 ,13.7 ,13.5 ,13.5 ,13.0 ,13.5 ,14.3 ,13.9 ,13.4 ,13.5 ,13.6 ,13.5 ,13.3 ,13.4 ,18.9 ,16.7 ,17.1 ,13.5 ,14.3 ,14.7 ,,18.4 ,18.4 ,2.15 ,26.9 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0016 ,1.77E+01,6.20E-01,2.90E-04,L3,""
2018/1/27 11:00,-0.70 ,-1.86 ,-0.007 ,13.5 ,13.1 ,13.1 ,12.9 ,13.3 ,13.4 ,13.2 ,13.3 ,13.1 ,1.16 ,15.4 ,13.7 ,13.5 ,13.5 ,13.0 ,13.5 ,14.2 ,13.8 ,13.4 ,13.4 ,13.6 ,13.5 ,13.3 ,13.3 ,18.9 ,16.6 ,17.1 ,13.5 ,14.5 ,14.7 ,,18.4 ,18.4 ,2.06 ,26.8 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,6.25E-01,2.80E-04,L3,""
2018/1/27 17:00,-0.70 ,-1.86 ,-0.007 ,13.5 ,13.2 ,13.1 ,13.0 ,13.3 ,13.4 ,13.3 ,13.3 ,13.1 ,0.98 ,15.5 ,13.7 ,13.5 ,13.5 ,13.0 ,13.5 ,14.2 ,13.8 ,13.4 ,13.5 ,13.6 ,13.5 ,13.3 ,13.3 ,19.0 ,16.7 ,17.2 ,13.5 ,14.3 ,14.7 ,,18.4 ,18.4 ,1.96 ,26.8 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.2 ,,,0.19 ,0.18 ,0.0017 ,1.81E+01,7.24E-01,2.90E-04,L3,""
2018/1/27 23:00,-0.70 ,-1.88 ,-0.007 ,13.6 ,13.2 ,13.2 ,13.0 ,13.3 ,13.5 ,13.3 ,13.5 ,13.2 ,1.04 ,15.5 ,13.7 ,13.5 ,13.5 ,13.0 ,13.5 ,14.2 ,13.9 ,13.5 ,13.5 ,13.6 ,13.5 ,13.3 ,13.4 ,19.0 ,16.7 ,17.2 ,13.5 ,14.3 ,14.6 ,,18.4 ,18.3 ,1.85 ,26.7 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0016 ,1.83E+01,6.13E-01,2.90E-04,L3,""
2018/1/28 5:00,-0.70 ,-1.90 ,-0.007 ,13.6 ,13.2 ,13.2 ,13.0 ,13.4 ,13.5 ,13.3 ,13.6 ,13.2 ,1.14 ,15.5 ,13.7 ,13.5 ,13.5 ,13.0 ,13.5 ,14.2 ,13.9 ,13.5 ,13.5 ,13.6 ,13.5 ,13.3 ,13.4 ,19.0 ,16.7 ,17.2 ,13.5 ,14.3 ,14.7 ,,18.4 ,18.3 ,1.75 ,26.6 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0017 ,1.77E+01,6.32E-01,3.00E-04,L3,""
2018/1/28 11:00,-0.70 ,-1.90 ,-0.007 ,13.6 ,13.2 ,13.2 ,13.1 ,13.3 ,13.5 ,13.3 ,13.6 ,13.2 ,1.28 ,15.4 ,13.7 ,13.5 ,13.5 ,12.9 ,13.5 ,14.2 ,13.9 ,13.4 ,13.5 ,13.6 ,13.5 ,13.3 ,13.4 ,19.0 ,16.6 ,17.2 ,13.5 ,14.3 ,14.5 ,,18.4 ,18.3 ,1.54 ,26.6 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.9 ,,,0.19 ,0.18 ,0.0018 ,1.78E+01,6.79E-01,3.00E-04,L3,""
2018/1/28 17:00,-0.70 ,-1.87 ,-0.007 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.6 ,13.4 ,13.6 ,13.2 ,1.36 ,15.4 ,13.7 ,13.5 ,13.5 ,13.0 ,13.5 ,14.2 ,13.9 ,13.5 ,13.5 ,13.6 ,13.6 ,13.3 ,13.4 ,19.1 ,16.7 ,17.2 ,13.5 ,14.4 ,14.7 ,,18.3 ,18.2 ,2.37 ,26.7 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.0 ,,,0.19 ,0.18 ,0.0015 ,1.82E+01,6.83E-01,2.90E-04,L3,""
2018/1/28 23:00,-0.69 ,-1.84 ,-0.007 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.6 ,13.4 ,13.6 ,13.3 ,1.58 ,15.5 ,13.8 ,13.6 ,13.6 ,13.1 ,13.6 ,14.3 ,13.9 ,13.6 ,13.6 ,13.7 ,13.6 ,13.4 ,13.4 ,19.2 ,16.8 ,17.3 ,13.6 ,14.3 ,14.7 ,,18.3 ,18.2 ,2.27 ,26.6 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.3 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,6.47E-01,2.90E-04,L3,""
2018/1/29 5:00,-0.69 ,-1.80 ,-0.007 ,13.7 ,13.3 ,13.4 ,13.2 ,13.5 ,13.6 ,13.4 ,13.6 ,13.3 ,1.25 ,15.5 ,13.8 ,13.6 ,13.6 ,13.0 ,13.6 ,14.3 ,13.9 ,13.6 ,13.5 ,13.7 ,13.6 ,13.4 ,13.5 ,19.3 ,16.8 ,17.3 ,13.6 ,14.4 ,14.7 ,,18.3 ,18.2 ,2.27 ,26.7 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0015 ,1.79E+01,6.33E-01,2.90E-04,L3,""
2018/1/29 11:00,-0.68 ,-1.80 ,-0.007 ,13.7 ,13.4 ,13.4 ,13.2 ,13.5 ,13.6 ,13.5 ,13.7 ,13.3 ,1.29 ,15.5 ,13.8 ,13.6 ,13.6 ,13.1 ,13.6 ,14.3 ,13.9 ,13.6 ,13.6 ,13.7 ,13.6 ,13.4 ,13.4 ,19.3 ,16.8 ,17.3 ,13.6 ,14.4 ,14.6 ,,18.3 ,18.2 ,2.16 ,26.5 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,6.46E-01,2.90E-04,L3,""
2018/1/29 17:00,-0.68 ,-1.79 ,-0.007 ,13.7 ,13.4 ,13.4 ,13.3 ,13.5 ,13.7 ,13.5 ,13.7 ,13.3 ,1.11 ,15.6 ,13.8 ,13.7 ,13.7 ,13.1 ,13.6 ,14.3 ,14.0 ,13.6 ,13.6 ,13.7 ,13.6 ,13.4 ,13.5 ,19.4 ,16.9 ,17.3 ,13.6 ,14.3 ,14.5 ,,18.2 ,18.2 ,4.13 ,26.7 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,7.82E-01,2.90E-04,L3,""
2018/1/29 23:00,-0.68 ,-1.81 ,-0.007 ,13.7 ,13.4 ,13.4 ,13.2 ,13.5 ,13.6 ,13.5 ,13.7 ,13.3 ,1.16 ,15.6 ,13.8 ,13.7 ,13.6 ,13.1 ,13.6 ,14.3 ,14.0 ,13.6 ,13.6 ,13.7 ,13.6 ,13.4 ,13.5 ,19.3 ,16.9 ,17.3 ,13.6 ,14.4 ,14.7 ,,18.2 ,18.2 ,4.02 ,26.5 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,9.81E-01,2.90E-04,L3,""
2018/1/30 5:00,-0.69 ,-1.84 ,-0.007 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.6 ,13.4 ,13.6 ,13.2 ,1.02 ,15.5 ,13.8 ,13.6 ,13.6 ,13.0 ,13.6 ,14.3 ,13.9 ,13.5 ,13.5 ,13.7 ,13.6 ,13.4 ,13.4 ,19.1 ,16.8 ,17.2 ,13.5 ,14.3 ,14.6 ,,18.2 ,18.2 ,4.02 ,26.4 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.3 ,,,0.19 ,0.18 ,0.0017 ,1.79E+01,7.64E-01,2.80E-04,L3,""
2018/1/30 11:00,-0.69 ,-1.87 ,-0.007 ,13.5 ,13.2 ,13.2 ,13.0 ,13.3 ,13.5 ,13.3 ,13.5 ,13.1 ,1.05 ,15.4 ,13.6 ,13.4 ,13.4 ,12.9 ,13.4 ,14.2 ,13.8 ,13.4 ,13.4 ,13.6 ,13.5 ,13.3 ,13.3 ,19.1 ,16.6 ,17.2 ,13.4 ,14.4 ,14.6 ,,18.2 ,18.1 ,3.92 ,26.4 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0016 ,1.81E+01,6.72E-01,2.90E-04,L3,""
2018/1/30 17:00,-0.69 ,-1.89 ,-0.007 ,13.5 ,13.2 ,13.2 ,13.0 ,13.4 ,13.5 ,13.3 ,13.6 ,13.1 ,0.97 ,15.3 ,13.5 ,13.3 ,13.4 ,12.8 ,13.3 ,14.1 ,13.8 ,13.4 ,13.4 ,13.5 ,13.4 ,13.2 ,13.3 ,19.0 ,16.5 ,17.1 ,13.4 ,14.2 ,14.4 ,,18.2 ,18.1 ,3.92 ,26.4 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.2 ,,,0.19 ,0.18 ,0.0015 ,1.81E+01,5.77E-01,2.90E-04,L3,""
2018/1/30 23:00,-0.69 ,-1.91 ,-0.008 ,13.5 ,13.2 ,13.2 ,13.0 ,13.3 ,13.5 ,13.3 ,13.5 ,13.1 ,1.07 ,15.3 ,13.5 ,13.3 ,13.4 ,12.8 ,13.3 ,14.1 ,13.7 ,13.3 ,13.3 ,13.4 ,13.4 ,13.1 ,13.2 ,18.9 ,16.5 ,17.1 ,13.4 ,14.3 ,14.7 ,,18.2 ,18.1 ,3.81 ,26.3 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0015 ,1.77E+01,6.11E-01,2.90E-04,L3,""
2018/1/31 5:00,-0.69 ,-1.92 ,-0.008 ,13.5 ,13.1 ,13.1 ,13.0 ,13.3 ,13.5 ,13.2 ,13.6 ,13.1 ,1.15 ,15.2 ,13.4 ,13.2 ,13.3 ,12.8 ,13.3 ,14.0 ,13.7 ,13.3 ,13.3 ,13.4 ,13.3 ,13.1 ,13.2 ,18.8 ,16.4 ,17.0 ,13.3 ,14.3 ,14.6 ,,18.1 ,18.1 ,3.71 ,26.3 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.19 ,0.18 ,0.0017 ,1.81E+01,6.71E-01,2.90E-04,L3,""
2018/1/31 11:00,-0.69 ,-1.91 ,-0.008 ,13.4 ,13.1 ,13.1 ,13.0 ,13.2 ,13.4 ,13.2 ,13.4 ,13.1 ,1.14 ,15.2 ,13.4 ,13.2 ,13.3 ,12.8 ,13.3 ,14.0 ,13.7 ,13.3 ,13.2 ,13.4 ,13.3 ,13.1 ,13.1 ,18.9 ,16.4 ,17.0 ,13.3 ,14.3 ,14.4 ,,18.1 ,18.1 ,3.71 ,26.3 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0016 ,1.76E+01,6.21E-01,2.90E-04,L3,""
2018/1/31 17:00,-0.69 ,-1.90 ,-0.008 ,13.5 ,13.2 ,13.2 ,13.1 ,13.4 ,13.5 ,13.3 ,13.6 ,13.1 ,1.06 ,15.3 ,13.5 ,13.3 ,13.4 ,12.8 ,13.3 ,14.1 ,13.7 ,13.4 ,13.4 ,13.5 ,13.4 ,13.2 ,13.2 ,19.0 ,16.4 ,17.1 ,13.4 ,14.3 ,14.7 ,,18.1 ,18.1 ,3.72 ,26.2 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.83E+01,5.52E-01,2.90E-04,L3,""
2018/1/31 23:00,-0.69 ,-1.92 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.5 ,13.4 ,13.6 ,13.2 ,1.14 ,15.4 ,13.5 ,13.3 ,13.5 ,12.9 ,13.4 ,14.1 ,13.8 ,13.4 ,13.4 ,13.5 ,13.5 ,13.2 ,13.3 ,19.1 ,16.5 ,17.2 ,13.5 ,14.2 ,14.5 ,,18.1 ,18.0 ,3.61 ,26.0 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.19 ,0.18 ,0.0016 ,1.81E+01,6.43E-01,2.90E-04,L3,""
2018/2/1 5:00,-0.69 ,-1.92 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.2 ,13.4 ,13.6 ,13.4 ,13.6 ,13.2 ,1.08 ,15.4 ,13.5 ,13.3 ,13.5 ,12.9 ,13.4 ,14.1 ,13.8 ,13.5 ,13.4 ,13.5 ,13.5 ,13.3 ,13.3 ,19.2 ,16.5 ,17.2 ,13.5 ,14.4 ,14.7 ,,18.1 ,18.0 ,3.61 ,25.7 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0018 ,1.83E+01,7.75E-01,2.90E-04,L3,""
2018/2/1 11:00,-0.69 ,-1.92 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.6 ,13.4 ,13.6 ,13.2 ,1.02 ,15.4 ,13.5 ,13.3 ,13.4 ,12.8 ,13.4 ,14.1 ,13.8 ,13.4 ,13.4 ,13.5 ,13.5 ,13.3 ,13.3 ,19.1 ,16.5 ,17.2 ,13.4 ,14.3 ,14.5 ,,18.1 ,18.0 ,3.50 ,25.5 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.19 ,0.18 ,0.0017 ,1.80E+01,6.67E-01,3.00E-04,L3,""
2018/2/1 17:00,-0.69 ,-1.92 ,-0.008 ,13.6 ,13.3 ,13.4 ,13.2 ,13.5 ,13.6 ,13.4 ,13.6 ,13.2 ,1.08 ,15.4 ,13.6 ,13.4 ,13.5 ,12.9 ,13.4 ,14.1 ,13.8 ,13.5 ,13.4 ,13.6 ,13.5 ,13.3 ,13.3 ,19.2 ,16.6 ,17.2 ,13.5 ,14.3 ,14.6 ,,18.0 ,18.0 ,-,-,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.5 ,,,0.19 ,0.18 ,0.0017 ,1.78E+01,5.93E-01,2.90E-04,L3,""
2018/2/1 23:00,-0.69 ,-1.92 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.5 ,13.4 ,13.6 ,13.2 ,1.16 ,15.4 ,13.5 ,13.3 ,13.5 ,12.9 ,13.4 ,14.1 ,13.8 ,13.5 ,13.4 ,13.6 ,13.5 ,13.3 ,13.3 ,19.1 ,16.5 ,17.2 ,13.5 ,14.3 ,14.6 ,,18.0 ,17.9 ,-,-,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.18 ,0.18 ,0.0018 ,1.81E+01,7.37E-01,2.90E-04,L3,""
2018/2/2 5:00,-0.69 ,-1.92 ,-0.008 ,13.6 ,13.2 ,13.3 ,13.1 ,13.3 ,13.5 ,13.3 ,13.5 ,13.2 ,1.17 ,15.4 ,13.5 ,13.3 ,13.5 ,12.8 ,13.4 ,14.1 ,13.8 ,13.4 ,13.4 ,13.5 ,13.5 ,13.3 ,13.3 ,19.1 ,16.5 ,17.2 ,13.5 ,14.3 ,14.6 ,,18.0 ,17.9 ,-,-,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.18 ,0.18 ,0.0017 ,1.76E+01,7.01E-01,3.00E-04,L3,""
2018/2/2 11:00,-0.69 ,-1.93 ,-0.008 ,13.5 ,13.2 ,13.2 ,13.0 ,13.3 ,13.5 ,13.3 ,13.5 ,13.1 ,1.26 ,15.3 ,13.5 ,13.3 ,13.5 ,12.9 ,13.4 ,14.1 ,13.8 ,13.4 ,13.4 ,13.5 ,13.4 ,13.2 ,13.2 ,19.0 ,16.5 ,17.2 ,13.5 ,14.3 ,14.6 ,,18.0 ,17.9 ,-,-,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.9 ,,,0.18 ,0.18 ,0.0017 ,1.82E+01,6.02E-01,3.00E-04,L3,""
2018/2/2 17:00,-0.68 ,-1.91 ,-0.008 ,13.5 ,13.2 ,13.2 ,13.1 ,13.3 ,13.5 ,13.3 ,13.5 ,13.1 ,1.21 ,15.3 ,13.5 ,13.3 ,13.4 ,12.8 ,13.3 ,14.1 ,13.7 ,13.4 ,13.3 ,13.5 ,13.4 ,13.2 ,13.2 ,19.1 ,16.4 ,17.1 ,13.4 ,14.2 ,14.5 ,,18.0 ,17.9 ,-,-,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.18 ,0.18 ,0.0016 ,1.84E+01,6.55E-01,2.80E-04,L3,""
2018/2/2 23:00,-0.68 ,-1.90 ,-0.008 ,13.5 ,13.2 ,13.2 ,13.1 ,13.3 ,13.5 ,13.3 ,13.5 ,13.1 ,1.34 ,15.3 ,13.5 ,13.3 ,13.4 ,12.8 ,13.3 ,14.0 ,13.7 ,13.4 ,13.3 ,13.5 ,13.4 ,13.2 ,13.2 ,19.1 ,16.5 ,17.1 ,13.4 ,14.3 ,14.7 ,,17.9 ,17.9 ,-,-,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,22.0 ,,,0.18 ,0.18 ,0.0016 ,1.83E+01,6.98E-01,2.90E-04,L3,""
2018/2/3 5:00,-0.68 ,-1.87 ,-0.008 ,13.5 ,13.2 ,13.2 ,13.0 ,13.3 ,13.5 ,13.3 ,13.5 ,13.1 ,1.34 ,15.3 ,13.5 ,13.3 ,13.4 ,12.8 ,13.3 ,14.0 ,13.7 ,13.3 ,13.3 ,13.5 ,13.4 ,13.2 ,13.2 ,19.1 ,16.5 ,17.1 ,13.4 ,14.2 ,14.4 ,,17.9 ,17.9 ,-,-,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.9 ,,,0.18 ,0.18 ,0.0018 ,1.77E+01,7.00E-01,2.90E-04,L3,""
