,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2018/3/9 17:00,-0.53 ,-1.74 ,-0.008 ,13.2 ,12.8 ,12.8 ,12.7 ,12.9 ,13.0 ,12.9 ,13.1 ,12.6 ,0.40 ,15.1 ,13.2 ,13.1 ,13.0 ,12.3 ,13.0 ,13.7 ,13.3 ,13.1 ,13.0 ,13.1 ,13.0 ,12.9 ,12.8 ,19.4 ,16.5 ,17.0 ,13.1 ,13.7 ,14.0 ,,16.0 ,15.9 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0016 ,1.82E+01,7.21E-01,2.90E-04,L3,""
2018/3/9 23:00,-0.53 ,-1.78 ,-0.008 ,13.2 ,12.8 ,12.9 ,12.7 ,13.0 ,13.1 ,12.9 ,13.1 ,12.7 ,0.41 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.7 ,13.3 ,13.0 ,13.0 ,13.1 ,13.0 ,12.9 ,12.9 ,19.4 ,16.5 ,17.0 ,13.1 ,13.6 ,13.9 ,,16.0 ,15.9 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0016 ,1.82E+01,5.15E-01,2.90E-04,L3,""
2018/3/10 5:00,-0.53 ,-1.80 ,-0.008 ,13.2 ,12.8 ,12.8 ,12.7 ,12.9 ,13.0 ,12.9 ,13.1 ,12.7 ,0.46 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.7 ,13.3 ,13.0 ,13.0 ,13.1 ,13.0 ,12.9 ,12.8 ,19.4 ,16.5 ,17.0 ,13.1 ,13.8 ,14.0 ,,16.0 ,15.9 ,-,-,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.85E+01,6.20E-01,2.90E-04,L3,""
2018/3/10 11:00,-0.53 ,-1.81 ,-0.008 ,13.1 ,12.8 ,12.8 ,12.7 ,12.9 ,13.0 ,12.8 ,13.0 ,12.6 ,0.47 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.7 ,13.3 ,13.0 ,13.0 ,13.1 ,13.0 ,12.8 ,12.8 ,19.3 ,16.4 ,17.0 ,13.1 ,13.6 ,13.7 ,,15.9 ,15.9 ,-,-,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0016 ,1.82E+01,6.24E-01,2.90E-04,L3,""
2018/3/10 17:00,-0.53 ,-1.82 ,-0.008 ,13.1 ,12.8 ,12.8 ,12.7 ,12.9 ,13.0 ,12.9 ,13.1 ,12.6 ,0.38 ,15.1 ,13.2 ,13.1 ,13.0 ,12.3 ,13.0 ,13.7 ,13.3 ,13.0 ,13.0 ,13.1 ,13.0 ,12.8 ,12.8 ,19.4 ,16.5 ,17.0 ,13.1 ,13.6 ,13.8 ,,15.9 ,15.9 ,-,-,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0016 ,1.83E+01,5.84E-01,2.90E-04,L3,""
2018/3/10 23:00,-0.54 ,-1.84 ,-0.008 ,13.2 ,12.8 ,12.8 ,12.6 ,12.9 ,13.0 ,12.9 ,12.9 ,12.6 ,0.42 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.6 ,13.3 ,13.0 ,12.9 ,13.1 ,13.0 ,12.8 ,12.8 ,19.4 ,16.4 ,17.0 ,13.1 ,13.6 ,14.0 ,,15.9 ,15.9 ,-,-,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.80E+01,6.86E-01,2.90E-04,L3,""
2018/3/11 5:00,-0.54 ,-1.85 ,-0.008 ,13.1 ,12.7 ,12.7 ,12.6 ,12.8 ,12.9 ,12.8 ,12.9 ,12.6 ,0.51 ,15.0 ,13.1 ,13.0 ,12.9 ,12.3 ,12.9 ,13.6 ,13.2 ,13.0 ,12.9 ,13.1 ,13.0 ,12.8 ,12.8 ,19.3 ,16.4 ,16.9 ,13.0 ,13.6 ,13.9 ,,15.9 ,15.8 ,-,-,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0016 ,1.84E+01,6.72E-01,2.90E-04,L3,""
2018/3/11 11:00,-0.53 ,-1.84 ,-0.008 ,13.0 ,12.7 ,12.7 ,12.5 ,12.8 ,12.9 ,12.8 ,12.9 ,12.5 ,0.58 ,15.0 ,13.0 ,12.9 ,12.9 ,12.2 ,12.9 ,13.6 ,13.2 ,12.9 ,12.8 ,13.0 ,12.9 ,12.7 ,12.7 ,19.2 ,16.3 ,16.8 ,12.9 ,13.6 ,14.0 ,,15.9 ,15.9 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.18 ,0.17 ,0.0017 ,1.85E+01,7.33E-01,2.90E-04,L3,""
2018/3/11 17:00,-0.53 ,-1.81 ,-0.008 ,13.0 ,12.7 ,12.7 ,12.6 ,12.8 ,12.9 ,12.8 ,12.9 ,12.5 ,0.55 ,15.0 ,13.1 ,13.0 ,12.9 ,12.2 ,12.9 ,13.6 ,13.2 ,12.9 ,12.8 ,13.0 ,12.9 ,12.8 ,12.8 ,19.3 ,16.3 ,16.9 ,13.0 ,13.5 ,13.6 ,,15.9 ,15.8 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,5.22E-01,3.00E-04,L3,""
2018/3/11 23:00,-0.53 ,-1.81 ,-0.008 ,13.1 ,12.8 ,12.8 ,12.6 ,12.8 ,12.9 ,12.8 ,12.9 ,12.6 ,0.51 ,15.0 ,13.1 ,13.0 ,12.9 ,12.2 ,12.9 ,13.6 ,13.2 ,12.9 ,12.8 ,13.0 ,12.9 ,12.8 ,12.8 ,19.4 ,16.4 ,16.9 ,13.0 ,13.6 ,13.8 ,,15.9 ,15.8 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,6.21E-01,2.90E-04,L3,""
2018/3/12 5:00,-0.53 ,-1.82 ,-0.008 ,13.1 ,12.8 ,12.8 ,12.6 ,12.8 ,13.0 ,12.8 ,12.9 ,12.6 ,0.45 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.6 ,13.2 ,13.0 ,12.9 ,13.1 ,13.0 ,12.8 ,12.8 ,19.4 ,16.4 ,17.0 ,13.0 ,13.5 ,13.6 ,,15.9 ,15.8 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0016 ,1.85E+01,5.74E-01,2.90E-04,L3,""
2018/3/12 11:00,-0.53 ,-1.84 ,-0.008 ,13.1 ,12.8 ,12.8 ,12.6 ,12.8 ,13.0 ,12.8 ,13.0 ,12.6 ,0.44 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.6 ,13.2 ,13.0 ,12.9 ,13.1 ,12.9 ,12.8 ,12.8 ,19.4 ,16.4 ,16.9 ,13.0 ,13.6 ,13.8 ,,15.9 ,15.8 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0015 ,1.83E+01,5.82E-01,2.90E-04,L3,""
2018/3/12 17:00,-0.53 ,-1.83 ,-0.008 ,13.1 ,12.8 ,12.8 ,12.6 ,12.8 ,13.0 ,12.8 ,13.0 ,12.6 ,0.42 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.6 ,13.3 ,13.0 ,12.9 ,13.1 ,13.0 ,12.8 ,12.8 ,19.5 ,16.4 ,17.0 ,13.1 ,13.5 ,13.7 ,,15.9 ,15.8 ,3.82 ,26.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0015 ,1.81E+01,6.79E-01,2.90E-04,L3,""
2018/3/12 23:00,-0.53 ,-1.85 ,-0.008 ,13.1 ,12.8 ,12.8 ,12.6 ,12.8 ,13.0 ,12.9 ,13.0 ,12.6 ,0.43 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.6 ,13.3 ,13.0 ,12.9 ,13.1 ,13.0 ,12.8 ,12.8 ,19.4 ,16.4 ,17.0 ,13.1 ,13.6 ,13.9 ,,15.9 ,15.8 ,3.72 ,26.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,5.39E-01,2.90E-04,L3,""
2018/3/13 5:00,-0.53 ,-1.86 ,-0.008 ,13.1 ,12.7 ,12.7 ,12.6 ,12.8 ,13.0 ,12.8 ,12.9 ,12.6 ,0.54 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.6 ,13.2 ,13.0 ,12.9 ,13.1 ,13.0 ,12.8 ,12.8 ,19.4 ,16.4 ,16.9 ,13.0 ,13.6 ,13.9 ,,15.8 ,15.8 ,3.61 ,26.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.18 ,0.17 ,0.0017 ,1.80E+01,6.52E-01,2.90E-04,L3,""
2018/3/13 11:00,-0.52 ,-1.84 ,-0.008 ,13.0 ,12.7 ,12.8 ,12.6 ,12.8 ,12.9 ,12.8 ,13.0 ,12.6 ,0.58 ,15.0 ,13.0 ,12.9 ,12.9 ,12.2 ,12.9 ,13.6 ,13.2 ,12.9 ,12.8 ,13.0 ,12.9 ,12.8 ,12.8 ,19.4 ,16.3 ,16.9 ,13.0 ,13.6 ,14.0 ,,15.8 ,15.7 ,3.61 ,26.6 ,0.00 ,0.00 ,13.83 ,-,14.32 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,7.46E-01,2.90E-04,L3,""
2018/3/13 17:00,-0.52 ,-1.80 ,-0.008 ,13.1 ,12.8 ,12.8 ,12.6 ,12.9 ,13.0 ,12.8 ,13.0 ,12.6 ,0.59 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,12.9 ,13.6 ,13.2 ,13.0 ,12.9 ,13.1 ,13.0 ,12.8 ,12.8 ,19.4 ,16.4 ,17.0 ,13.1 ,13.6 ,13.8 ,,15.8 ,15.7 ,3.62 ,26.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.18 ,0.17 ,0.0015 ,1.82E+01,7.05E-01,3.00E-04,L3,""
2018/3/13 23:00,-0.52 ,-1.81 ,-0.008 ,13.1 ,12.8 ,12.8 ,12.7 ,12.9 ,13.0 ,12.9 ,13.0 ,12.6 ,0.54 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,12.9 ,13.6 ,13.3 ,13.0 ,13.0 ,13.1 ,13.0 ,12.8 ,12.8 ,19.5 ,16.4 ,17.0 ,13.1 ,13.6 ,14.0 ,,15.8 ,15.8 ,3.51 ,26.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.79E+01,5.47E-01,2.90E-04,L3,""
2018/3/14 5:00,-0.51 ,-1.80 ,-0.008 ,13.2 ,12.8 ,12.8 ,12.7 ,12.9 ,13.0 ,12.9 ,13.1 ,12.6 ,0.53 ,15.1 ,13.1 ,13.0 ,13.0 ,12.3 ,13.0 ,13.7 ,13.3 ,13.1 ,13.0 ,13.1 ,13.0 ,12.9 ,12.8 ,19.5 ,16.5 ,17.0 ,13.1 ,13.6 ,14.0 ,,15.8 ,15.7 ,3.51 ,26.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0016 ,1.79E+01,6.39E-01,3.00E-04,L3,""
2018/3/14 11:00,-0.51 ,-1.80 ,-0.008 ,13.2 ,12.9 ,12.9 ,12.8 ,13.0 ,13.1 ,12.9 ,13.1 ,12.7 ,0.46 ,15.1 ,13.2 ,13.1 ,13.1 ,12.3 ,13.0 ,13.7 ,13.3 ,13.1 ,13.0 ,13.2 ,13.0 ,12.9 ,12.9 ,19.5 ,16.4 ,17.0 ,13.1 ,13.6 ,13.8 ,,15.8 ,15.7 ,3.51 ,26.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0016 ,1.85E+01,6.14E-01,3.00E-04,L3,""
2018/3/14 17:00,-0.51 ,-1.80 ,-0.008 ,13.2 ,12.9 ,12.9 ,12.8 ,13.0 ,13.1 ,13.0 ,13.1 ,12.7 ,0.41 ,15.2 ,13.2 ,13.1 ,13.1 ,12.4 ,13.0 ,13.7 ,13.4 ,13.1 ,13.0 ,13.2 ,13.1 ,13.0 ,12.9 ,19.6 ,16.5 ,17.0 ,13.2 ,13.7 ,14.0 ,,15.8 ,15.7 ,3.42 ,26.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0017 ,1.86E+01,6.47E-01,3.00E-04,L3,""
2018/3/14 23:00,-0.51 ,-1.82 ,-0.008 ,13.3 ,13.0 ,13.0 ,12.8 ,13.0 ,13.1 ,13.0 ,13.1 ,12.8 ,0.46 ,15.2 ,13.3 ,13.2 ,13.1 ,12.5 ,13.1 ,13.8 ,13.4 ,13.2 ,13.1 ,13.2 ,13.1 ,13.0 ,12.9 ,19.6 ,16.5 ,17.1 ,13.2 ,13.7 ,13.9 ,,15.8 ,15.7 ,4.35 ,26.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0017 ,1.76E+01,5.99E-01,3.00E-04,L3,""
2018/3/15 5:00,-0.51 ,-1.81 ,-0.008 ,13.3 ,13.0 ,13.0 ,12.8 ,13.0 ,13.1 ,13.0 ,13.1 ,12.8 ,0.56 ,15.2 ,13.3 ,13.2 ,13.1 ,12.5 ,13.1 ,13.8 ,13.4 ,13.2 ,13.1 ,13.3 ,13.1 ,13.0 ,13.0 ,19.7 ,16.6 ,17.1 ,13.2 ,13.7 ,13.9 ,,15.8 ,15.7 ,4.35 ,26.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.78E+01,5.52E-01,3.00E-04,L3,""
2018/3/15 11:00,-0.51 ,-1.79 ,-0.008 ,13.3 ,13.0 ,13.0 ,12.8 ,13.1 ,13.2 ,13.1 ,13.2 ,12.8 ,0.69 ,15.2 ,13.3 ,13.2 ,13.2 ,12.5 ,13.1 ,13.8 ,13.4 ,13.2 ,13.1 ,13.3 ,13.2 ,13.1 ,13.0 ,19.7 ,16.6 ,17.2 ,13.3 ,13.7 ,13.9 ,,15.8 ,15.7 ,4.25 ,26.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0017 ,1.80E+01,5.52E-01,3.00E-04,L3,""
2018/3/15 17:00,-0.50 ,-1.75 ,-0.008 ,13.3 ,13.0 ,13.0 ,12.9 ,13.1 ,13.2 ,13.1 ,13.3 ,12.8 ,0.67 ,15.3 ,13.3 ,13.2 ,13.2 ,12.5 ,13.2 ,13.8 ,13.4 ,13.2 ,13.1 ,13.3 ,13.2 ,13.1 ,13.0 ,19.7 ,16.6 ,17.2 ,13.3 ,13.8 ,14.1 ,,15.8 ,15.7 ,4.25 ,27.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0015 ,1.81E+01,5.84E-01,3.00E-04,L3,""
2018/3/15 23:00,-0.50 ,-1.74 ,-0.008 ,13.4 ,13.1 ,13.1 ,13.0 ,13.2 ,13.2 ,13.1 ,13.3 ,12.8 ,0.64 ,15.4 ,13.4 ,13.3 ,13.2 ,12.6 ,13.2 ,13.9 ,13.5 ,13.3 ,13.2 ,13.3 ,13.2 ,13.1 ,13.1 ,19.8 ,16.6 ,17.2 ,13.3 ,13.7 ,13.9 ,,15.8 ,15.7 ,4.25 ,27.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,5.92E-01,3.00E-04,L3,""
2018/3/16 5:00,-0.49 ,-1.72 ,-0.008 ,13.4 ,13.1 ,13.1 ,13.0 ,13.2 ,13.3 ,13.2 ,13.3 ,12.8 ,0.67 ,15.4 ,13.4 ,13.3 ,13.3 ,12.6 ,13.2 ,13.9 ,13.5 ,13.3 ,13.2 ,13.4 ,13.2 ,13.1 ,13.1 ,19.8 ,16.7 ,17.2 ,13.4 ,13.8 ,14.0 ,,15.8 ,15.7 ,4.25 ,27.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0016 ,1.83E+01,5.41E-01,2.90E-04,L3,""
2018/3/16 11:00,-0.49 ,-1.74 ,-0.008 ,13.4 ,13.1 ,13.2 ,13.0 ,13.2 ,13.3 ,13.2 ,13.3 ,12.9 ,0.35 ,15.4 ,13.4 ,13.4 ,13.3 ,12.6 ,13.3 ,14.0 ,13.6 ,13.3 ,13.2 ,13.4 ,13.3 ,13.2 ,13.1 ,19.9 ,16.7 ,17.3 ,13.4 ,13.8 ,14.0 ,,15.7 ,15.7 ,4.25 ,27.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.18 ,0.17 ,0.0016 ,1.85E+01,5.75E-01,3.00E-04,L3,""
2018/3/16 17:00,-0.49 ,-1.76 ,-0.008 ,13.5 ,13.2 ,13.2 ,13.0 ,13.2 ,13.3 ,13.2 ,13.4 ,13.0 ,0.35 ,15.4 ,13.4 ,13.3 ,13.3 ,12.6 ,13.3 ,14.0 ,13.6 ,13.4 ,13.3 ,13.4 ,13.3 ,13.2 ,13.2 ,19.9 ,16.8 ,17.4 ,13.5 ,13.9 ,14.3 ,,15.7 ,15.7 ,4.15 ,28.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.18 ,0.17 ,0.0018 ,1.79E+01,5.87E-01,3.00E-04,L3,""
2018/3/16 23:00,-0.50 ,-1.82 ,-0.008 ,13.5 ,13.2 ,13.2 ,13.0 ,13.2 ,13.4 ,13.2 ,13.3 ,13.0 ,0.28 ,15.5 ,13.5 ,13.4 ,13.4 ,12.7 ,13.4 ,14.0 ,13.6 ,13.4 ,13.3 ,13.4 ,13.3 ,13.2 ,13.2 ,19.9 ,16.8 ,17.4 ,13.5 ,13.9 ,14.0 ,,15.8 ,15.7 ,4.04 ,28.3 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.0 ,,,0.18 ,0.17 ,0.0015 ,1.82E+01,6.27E-01,2.90E-04,L3,""
2018/3/17 5:00,-0.50 ,-1.85 ,-0.008 ,13.5 ,13.1 ,13.1 ,12.9 ,13.2 ,13.3 ,13.2 ,13.3 ,12.9 ,0.35 ,15.4 ,13.4 ,13.3 ,13.3 ,12.6 ,13.3 ,14.0 ,13.6 ,13.4 ,13.3 ,13.4 ,13.3 ,13.2 ,13.2 ,19.8 ,16.7 ,17.3 ,13.4 ,13.9 ,14.1 ,,15.7 ,15.7 ,3.94 ,28.3 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0017 ,1.85E+01,5.65E-01,3.00E-04,L3,""
2018/3/17 11:00,-0.51 ,-1.86 ,-0.008 ,13.4 ,13.1 ,13.1 ,12.9 ,13.2 ,13.3 ,13.1 ,13.3 ,12.9 ,0.42 ,15.4 ,13.4 ,13.3 ,13.3 ,12.6 ,13.3 ,14.0 ,13.6 ,13.3 ,13.2 ,13.4 ,13.3 ,13.1 ,13.1 ,19.8 ,16.7 ,17.2 ,13.4 ,13.8 ,14.0 ,,15.7 ,15.7 ,3.94 ,28.4 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0016 ,1.78E+01,5.99E-01,3.00E-04,L3,""
2018/3/17 17:00,-0.50 ,-1.86 ,-0.008 ,13.4 ,13.1 ,13.1 ,13.0 ,13.2 ,13.3 ,13.2 ,13.3 ,12.9 ,0.41 ,15.5 ,13.5 ,13.4 ,13.3 ,12.6 ,13.3 ,14.0 ,13.5 ,13.3 ,13.2 ,13.4 ,13.3 ,13.1 ,13.1 ,19.9 ,16.7 ,17.2 ,13.4 ,14.0 ,14.2 ,,15.7 ,15.7 ,3.94 ,28.6 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.78E+01,7.38E-01,3.00E-04,L3,""
2018/3/17 23:00,-0.50 ,-1.87 ,-0.008 ,13.5 ,13.1 ,13.1 ,13.0 ,13.2 ,13.3 ,13.2 ,13.2 ,12.9 ,0.48 ,15.5 ,13.5 ,13.4 ,13.3 ,12.6 ,13.3 ,14.0 ,13.6 ,13.4 ,13.3 ,13.4 ,13.3 ,13.2 ,13.2 ,19.8 ,16.7 ,17.3 ,13.4 ,13.9 ,14.2 ,,15.7 ,15.7 ,3.83 ,28.4 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,6.43E-01,3.00E-04,L3,""
2018/3/18 5:00,-0.50 ,-1.87 ,-0.008 ,13.4 ,13.1 ,13.1 ,12.8 ,13.1 ,13.3 ,13.2 ,13.2 ,12.9 ,0.54 ,15.4 ,13.4 ,13.3 ,13.3 ,12.6 ,13.3 ,14.0 ,13.5 ,13.3 ,13.2 ,13.4 ,13.3 ,13.1 ,13.1 ,19.8 ,16.7 ,17.2 ,13.4 ,14.0 ,14.3 ,,15.7 ,15.7 ,3.73 ,28.5 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.8 ,,,0.18 ,0.17 ,0.0017 ,1.79E+01,6.24E-01,2.90E-04,L3,""
2018/3/18 11:00,-0.50 ,-1.85 ,-0.008 ,13.4 ,13.1 ,13.1 ,12.9 ,13.2 ,13.3 ,13.1 ,13.3 ,12.9 ,0.63 ,15.4 ,13.4 ,13.3 ,13.3 ,12.6 ,13.2 ,13.9 ,13.5 ,13.3 ,13.2 ,13.4 ,13.2 ,13.1 ,13.1 ,19.8 ,16.7 ,17.2 ,13.3 ,13.9 ,14.3 ,,15.7 ,15.7 ,3.73 ,28.9 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.8 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,6.51E-01,2.90E-04,L3,""
2018/3/18 17:00,-0.49 ,-1.81 ,-0.008 ,13.4 ,13.1 ,13.1 ,13.0 ,13.2 ,13.3 ,13.2 ,13.3 ,12.9 ,0.61 ,15.4 ,13.5 ,13.4 ,13.3 ,12.6 ,13.3 ,14.0 ,13.5 ,13.3 ,13.2 ,13.4 ,13.3 ,13.1 ,13.1 ,19.9 ,16.7 ,17.3 ,13.4 ,14.0 ,14.3 ,,15.7 ,15.7 ,3.73 ,28.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.18 ,0.17 ,0.0017 ,1.84E+01,6.93E-01,2.90E-04,L3,""
2018/3/18 23:00,-0.49 ,-1.80 ,-0.008 ,13.5 ,13.2 ,13.1 ,13.0 ,13.2 ,13.3 ,13.2 ,13.3 ,13.0 ,0.60 ,15.5 ,13.5 ,13.4 ,13.4 ,12.6 ,13.3 ,14.0 ,13.6 ,13.4 ,13.3 ,13.5 ,13.3 ,13.2 ,13.2 ,20.0 ,16.8 ,17.4 ,13.4 ,14.0 ,14.1 ,,15.7 ,15.7 ,3.63 ,28.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,6.46E-01,3.00E-04,L3,""
2018/3/19 5:00,-0.48 ,-1.77 ,-0.008 ,13.5 ,13.2 ,13.2 ,13.1 ,13.3 ,13.4 ,13.3 ,13.4 ,13.0 ,0.64 ,15.5 ,13.5 ,13.4 ,13.4 ,12.7 ,13.4 ,14.0 ,13.6 ,13.4 ,13.3 ,13.5 ,13.4 ,13.3 ,13.2 ,20.0 ,16.9 ,17.4 ,13.5 ,14.1 ,14.3 ,,15.7 ,15.7 ,3.63 ,28.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.18 ,0.17 ,0.0016 ,1.85E+01,6.09E-01,3.00E-04,L3,""
2018/3/19 11:00,-0.48 ,-1.76 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.2 ,13.4 ,13.4 ,13.3 ,13.4 ,13.1 ,0.64 ,15.6 ,13.6 ,13.5 ,13.4 ,12.8 ,13.4 ,14.1 ,13.7 ,13.5 ,13.4 ,13.5 ,13.4 ,13.3 ,13.3 ,20.1 ,16.9 ,17.5 ,13.5 ,14.0 ,14.2 ,,15.7 ,15.7 ,3.53 ,29.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0016 ,1.83E+01,6.69E-01,2.90E-04,L3,""
2018/3/19 17:00,-0.48 ,-1.75 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.2 ,13.4 ,13.5 ,13.4 ,13.5 ,13.1 ,0.51 ,15.6 ,13.6 ,13.5 ,13.5 ,12.8 ,13.4 ,14.1 ,13.7 ,13.5 ,13.4 ,13.6 ,13.4 ,13.3 ,13.3 ,20.2 ,17.0 ,17.5 ,13.6 ,14.1 ,14.5 ,,15.7 ,15.7 ,3.53 ,29.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,7.82E-01,3.00E-04,L3,""
2018/3/19 23:00,-0.48 ,-1.76 ,-0.008 ,13.7 ,13.4 ,13.3 ,13.2 ,13.4 ,13.5 ,13.4 ,13.5 ,13.1 ,0.43 ,15.6 ,13.6 ,13.5 ,13.5 ,12.8 ,13.5 ,14.1 ,13.8 ,13.5 ,13.4 ,13.6 ,13.5 ,13.4 ,13.3 ,20.2 ,17.0 ,17.6 ,13.6 ,14.1 ,14.3 ,,15.7 ,15.7 ,3.53 ,29.2 ,0.00 ,0.00 ,13.83 ,,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0015 ,1.85E+01,7.41E-01,3.00E-04,L3,""
2018/3/20 5:00,-0.48 ,-1.78 ,-0.008 ,13.7 ,13.4 ,13.4 ,13.2 ,13.4 ,13.5 ,13.4 ,13.6 ,13.2 ,0.42 ,15.7 ,13.7 ,13.6 ,13.5 ,12.8 ,13.5 ,14.2 ,13.8 ,13.6 ,13.5 ,13.7 ,13.5 ,13.4 ,13.4 ,20.3 ,17.0 ,17.6 ,13.6 ,14.1 ,14.3 ,,15.7 ,15.7 ,3.42 ,29.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0015 ,1.82E+01,6.80E-01,2.90E-04,L3,""
2018/3/20 11:00,-0.48 ,-1.81 ,-0.008 ,13.7 ,13.4 ,13.4 ,13.2 ,13.4 ,13.6 ,13.4 ,13.5 ,13.2 ,0.44 ,15.7 ,13.7 ,13.6 ,13.5 ,12.8 ,13.5 ,14.2 ,13.8 ,13.6 ,13.5 ,13.7 ,13.5 ,13.4 ,13.4 ,20.2 ,17.0 ,17.6 ,13.6 ,14.1 ,14.3 ,,15.7 ,15.7 ,3.32 ,29.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0016 ,1.85E+01,6.79E-01,3.00E-04,L3,""
2018/3/20 17:00,-0.48 ,-1.81 ,-0.008 ,13.7 ,13.4 ,13.4 ,13.2 ,13.4 ,13.5 ,13.4 ,13.5 ,13.2 ,0.44 ,15.7 ,13.7 ,13.6 ,13.5 ,12.8 ,13.5 ,14.2 ,13.8 ,13.6 ,13.5 ,13.6 ,13.5 ,13.4 ,13.4 ,20.3 ,17.0 ,17.6 ,13.6 ,14.1 ,14.5 ,,15.7 ,15.7 ,3.21 ,29.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0016 ,1.82E+01,7.03E-01,2.90E-04,L3,""
2018/3/20 23:00,-0.48 ,-1.83 ,-0.008 ,13.7 ,13.4 ,13.4 ,13.3 ,13.5 ,13.5 ,13.5 ,13.6 ,13.2 ,0.47 ,15.7 ,13.7 ,13.6 ,13.6 ,12.9 ,13.6 ,14.2 ,13.8 ,13.6 ,13.5 ,13.7 ,13.5 ,13.4 ,13.4 ,20.3 ,17.1 ,17.6 ,13.6 ,14.2 ,14.3 ,,15.7 ,15.7 ,3.11 ,29.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0015 ,1.80E+01,6.93E-01,2.90E-04,L3,""
2018/3/21 5:00,-0.48 ,-1.84 ,-0.008 ,13.7 ,13.4 ,13.4 ,13.2 ,13.4 ,13.5 ,13.4 ,13.5 ,13.2 ,0.47 ,15.7 ,13.7 ,13.6 ,13.5 ,12.8 ,13.5 ,14.2 ,13.8 ,13.6 ,13.5 ,13.6 ,13.5 ,13.4 ,13.4 ,20.3 ,17.0 ,17.6 ,13.6 ,14.2 ,14.3 ,,15.7 ,15.7 ,3.01 ,29.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.81E+01,7.05E-01,2.90E-04,L3,""
2018/3/21 11:00,-0.48 ,-1.84 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.1 ,13.4 ,13.5 ,13.4 ,13.5 ,13.1 ,0.60 ,15.7 ,13.7 ,13.5 ,13.5 ,12.8 ,13.5 ,14.2 ,13.8 ,13.5 ,13.5 ,13.6 ,13.5 ,13.4 ,13.3 ,20.2 ,17.0 ,17.6 ,13.6 ,14.1 ,14.3 ,,15.7 ,15.6 ,2.90 ,29.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.18 ,0.17 ,0.0015 ,1.80E+01,8.53E-01,2.90E-04,L3,""
2018/3/21 17:00,-0.47 ,-1.81 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.1 ,13.3 ,13.5 ,13.4 ,13.4 ,13.1 ,0.65 ,15.7 ,13.6 ,13.5 ,13.5 ,12.8 ,13.5 ,14.2 ,13.7 ,13.5 ,13.4 ,13.6 ,13.5 ,13.3 ,13.3 ,20.2 ,17.0 ,17.6 ,13.6 ,14.0 ,14.2 ,,15.7 ,15.6 ,2.90 ,28.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.18 ,0.17 ,0.0017 ,1.81E+01,5.55E-01,2.80E-04,L3,""
2018/3/21 23:00,-0.47 ,-1.76 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.2 ,13.4 ,13.5 ,13.4 ,13.6 ,13.1 ,0.86 ,15.7 ,13.6 ,13.5 ,13.5 ,12.8 ,13.5 ,14.2 ,13.8 ,13.5 ,13.4 ,13.6 ,13.5 ,13.4 ,13.3 ,20.2 ,17.0 ,17.5 ,13.6 ,14.1 ,14.4 ,,15.7 ,15.6 ,2.91 ,28.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.18 ,0.17 ,0.0017 ,1.81E+01,7.89E-01,2.90E-04,L3,""
2018/3/22 5:00,-0.46 ,-1.71 ,-0.008 ,13.6 ,13.3 ,13.3 ,13.2 ,13.4 ,13.5 ,13.4 ,13.5 ,13.1 ,0.95 ,15.7 ,13.7 ,13.6 ,13.5 ,12.8 ,13.5 ,14.2 ,13.8 ,13.5 ,13.4 ,13.6 ,13.5 ,13.4 ,13.3 ,20.3 ,17.0 ,17.5 ,13.6 ,14.1 ,14.4 ,,15.7 ,15.7 ,2.90 ,28.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.18 ,0.17 ,0.0015 ,1.83E+01,7.79E-01,2.90E-04,L3,""
2018/3/22 11:00,-0.45 ,-1.65 ,-0.008 ,13.7 ,13.4 ,13.4 ,13.2 ,13.4 ,13.5 ,13.4 ,13.5 ,13.2 ,1.10 ,15.7 ,13.6 ,13.5 ,13.5 ,12.8 ,13.5 ,14.1 ,13.8 ,13.5 ,13.5 ,13.6 ,13.5 ,13.4 ,13.4 ,20.3 ,17.1 ,17.6 ,13.6 ,14.3 ,14.4 ,,15.7 ,15.6 ,3.32 ,28.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,6.91E-01,2.90E-04,L3,""
2018/3/22 17:00,-0.45 ,-1.62 ,-0.008 ,13.7 ,13.4 ,13.4 ,13.3 ,13.5 ,13.5 ,13.5 ,13.6 ,13.2 ,0.49 ,15.7 ,13.7 ,13.6 ,13.6 ,12.8 ,13.5 ,14.2 ,13.8 ,13.6 ,13.5 ,13.7 ,13.5 ,13.4 ,13.4 ,20.4 ,17.1 ,17.7 ,13.7 ,14.1 ,14.4 ,,15.7 ,15.7 ,3.22 ,28.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,7.90E-01,3.00E-04,L3,""
2018/3/22 23:00,-0.45 ,-1.68 ,-0.008 ,13.7 ,13.4 ,13.4 ,13.3 ,13.5 ,13.6 ,13.5 ,13.6 ,13.2 ,0.29 ,15.8 ,13.7 ,13.7 ,13.6 ,12.9 ,13.6 ,14.2 ,13.8 ,13.6 ,13.5 ,13.7 ,13.5 ,13.4 ,13.4 ,20.4 ,17.1 ,17.7 ,13.7 ,14.3 ,14.5 ,,15.7 ,15.6 ,3.11 ,28.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.18 ,0.17 ,0.0017 ,1.84E+01,7.27E-01,2.90E-04,L3,""
2018/3/23 5:00,-0.46 ,-1.72 ,-0.008 ,13.7 ,13.4 ,13.4 ,13.3 ,13.5 ,13.6 ,13.5 ,13.6 ,13.2 ,0.36 ,15.8 ,13.7 ,13.6 ,13.6 ,12.9 ,13.6 ,14.2 ,13.8 ,13.7 ,13.5 ,13.7 ,13.6 ,13.5 ,13.4 ,20.4 ,17.2 ,17.7 ,13.7 ,14.2 ,14.3 ,,15.7 ,15.6 ,3.01 ,27.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.18 ,0.17 ,0.0016 ,1.86E+01,7.19E-01,3.00E-04,L3,""
2018/3/23 11:00,-0.46 ,-1.75 ,-0.008 ,13.8 ,13.4 ,13.5 ,13.3 ,13.5 ,13.6 ,13.5 ,13.7 ,13.2 ,0.35 ,15.8 ,13.8 ,13.7 ,13.6 ,12.9 ,13.6 ,14.3 ,13.9 ,13.6 ,13.5 ,13.7 ,13.6 ,13.5 ,13.4 ,20.4 ,17.2 ,17.7 ,13.7 ,14.3 ,14.5 ,,15.7 ,15.6 ,2.80 ,27.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0016 ,1.79E+01,6.97E-01,2.90E-04,L3,""
2018/3/23 17:00,-0.46 ,-1.76 ,-0.008 ,13.8 ,13.5 ,13.5 ,13.3 ,13.5 ,13.6 ,13.5 ,13.7 ,13.3 ,0.36 ,15.8 ,13.8 ,13.7 ,13.6 ,12.9 ,13.6 ,14.3 ,13.9 ,13.7 ,13.6 ,13.8 ,13.6 ,13.5 ,13.5 ,20.5 ,17.2 ,17.7 ,13.7 ,14.2 ,14.5 ,,15.7 ,15.6 ,2.70 ,26.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,7.15E-01,2.90E-04,L3,""
2018/3/23 23:00,-0.47 ,-1.79 ,-0.008 ,13.8 ,13.5 ,13.5 ,13.3 ,13.5 ,13.6 ,13.5 ,13.6 ,13.3 ,0.41 ,15.8 ,13.8 ,13.7 ,13.6 ,12.9 ,13.6 ,14.3 ,13.9 ,13.7 ,13.6 ,13.8 ,13.6 ,13.5 ,13.5 ,20.5 ,17.2 ,17.7 ,13.7 ,14.3 ,14.5 ,,15.7 ,15.6 ,2.60 ,25.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0016 ,1.86E+01,6.60E-01,3.00E-04,L3,""
2018/3/24 5:00,-0.47 ,-1.80 ,-0.008 ,13.8 ,13.4 ,13.4 ,13.3 ,13.5 ,13.6 ,13.5 ,13.6 ,13.3 ,0.43 ,15.8 ,13.8 ,13.7 ,13.6 ,13.0 ,13.6 ,14.3 ,13.9 ,13.7 ,13.6 ,13.8 ,13.6 ,13.5 ,13.5 ,20.5 ,17.2 ,17.7 ,13.7 ,14.2 ,14.4 ,,15.7 ,15.6 ,2.49 ,25.0 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0016 ,1.79E+01,5.87E-01,3.00E-04,L3,""
2018/3/24 11:00,-0.47 ,-1.81 ,-0.008 ,13.8 ,13.4 ,13.5 ,13.3 ,13.5 ,13.6 ,13.5 ,13.7 ,13.3 ,0.49 ,15.9 ,13.8 ,13.7 ,13.6 ,13.0 ,13.6 ,14.3 ,13.9 ,13.7 ,13.6 ,13.8 ,13.6 ,13.5 ,13.5 ,20.5 ,17.2 ,17.7 ,13.7 ,14.3 ,14.5 ,,15.7 ,15.6 ,2.39 ,24.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0016 ,1.79E+01,7.14E-01,2.90E-04,L3,""
2018/3/24 17:00,-0.47 ,-1.79 ,-0.008 ,13.8 ,13.5 ,13.5 ,13.3 ,13.5 ,13.6 ,13.5 ,13.7 ,13.3 ,0.54 ,15.9 ,13.8 ,13.7 ,13.7 ,13.0 ,13.6 ,14.3 ,13.9 ,13.7 ,13.6 ,13.8 ,13.6 ,13.5 ,13.5 ,20.5 ,17.2 ,17.7 ,13.8 ,14.1 ,14.5 ,,15.7 ,15.6 ,3.11 ,24.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,7.50E-01,2.90E-04,L3,""
2018/3/24 23:00,-0.46 ,-1.79 ,-0.008 ,13.8 ,13.5 ,13.5 ,13.3 ,13.5 ,13.6 ,13.6 ,13.7 ,13.3 ,0.51 ,15.8 ,13.8 ,13.7 ,13.7 ,12.9 ,13.6 ,14.3 ,13.9 ,13.7 ,13.6 ,13.7 ,13.6 ,13.5 ,13.5 ,20.5 ,17.2 ,17.8 ,13.8 ,14.3 ,14.4 ,,15.7 ,15.6 ,3.11 ,24.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.79E+01,7.27E-01,3.00E-04,L3,""
2018/3/25 5:00,-0.46 ,-1.79 ,-0.008 ,13.8 ,13.5 ,13.5 ,13.3 ,13.5 ,13.7 ,13.6 ,13.6 ,13.3 ,0.54 ,15.9 ,13.8 ,13.7 ,13.7 ,13.0 ,13.7 ,14.3 ,13.9 ,13.7 ,13.6 ,13.8 ,13.6 ,13.5 ,13.5 ,20.5 ,17.2 ,17.7 ,13.8 ,14.2 ,14.3 ,,15.7 ,15.6 ,3.01 ,23.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0016 ,1.82E+01,7.81E-01,3.00E-04,L3,""
2018/3/25 11:00,-0.46 ,-1.80 ,-0.008 ,13.8 ,13.5 ,13.5 ,13.4 ,13.6 ,13.7 ,13.5 ,13.7 ,13.3 ,0.43 ,15.8 ,13.8 ,13.7 ,13.7 ,13.0 ,13.6 ,14.3 ,13.9 ,13.7 ,13.6 ,13.8 ,13.6 ,13.5 ,13.5 ,20.5 ,17.2 ,17.8 ,13.8 ,14.3 ,14.4 ,,15.7 ,15.6 ,4.46 ,23.6 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0015 ,1.84E+01,6.83E-01,3.00E-04,L3,""
2018/3/25 17:00,-0.46 ,-1.79 ,-0.008 ,13.8 ,13.5 ,13.6 ,13.4 ,13.6 ,13.7 ,13.6 ,13.7 ,13.3 ,0.47 ,15.9 ,13.8 ,13.7 ,13.7 ,13.0 ,13.7 ,14.4 ,13.9 ,13.7 ,13.6 ,13.8 ,13.7 ,13.6 ,13.5 ,20.6 ,17.2 ,17.8 ,13.8 ,14.3 ,14.6 ,,15.7 ,15.6 ,4.46 ,23.5 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0017 ,1.84E+01,7.88E-01,3.00E-04,L3,""
2018/3/25 23:00,-0.46 ,-1.80 ,-0.008 ,13.9 ,13.6 ,13.6 ,13.4 ,13.6 ,13.7 ,13.6 ,13.7 ,13.3 ,0.51 ,15.9 ,13.9 ,13.8 ,13.7 ,13.0 ,13.7 ,14.4 ,14.0 ,13.8 ,13.6 ,13.8 ,13.7 ,13.6 ,13.6 ,20.6 ,17.2 ,17.8 ,13.8 ,14.3 ,14.6 ,,15.7 ,15.6 ,4.46 ,23.3 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.86E+01,6.16E-01,3.00E-04,L3,""
2018/3/26 5:00,-0.46 ,-1.80 ,-0.008 ,13.9 ,13.6 ,13.6 ,13.4 ,13.6 ,13.8 ,13.7 ,13.7 ,13.4 ,0.57 ,15.9 ,13.9 ,13.8 ,13.8 ,13.1 ,13.7 ,14.4 ,14.0 ,13.8 ,13.7 ,13.9 ,13.8 ,13.6 ,13.6 ,20.6 ,17.3 ,17.8 ,13.9 ,14.3 ,14.4 ,,15.7 ,15.6 ,4.36 ,23.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,5.84E-01,2.90E-04,L3,""
2018/3/26 11:00,-0.46 ,-1.78 ,-0.008 ,13.9 ,13.6 ,13.6 ,13.5 ,13.7 ,13.8 ,13.7 ,13.8 ,13.4 ,0.63 ,15.9 ,13.9 ,13.8 ,13.8 ,13.1 ,13.7 ,14.4 ,14.0 ,13.8 ,13.7 ,13.9 ,13.7 ,13.6 ,13.6 ,20.6 ,17.3 ,17.9 ,13.9 ,14.3 ,14.6 ,,15.7 ,15.6 ,4.35 ,23.2 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0016 ,1.84E+01,6.08E-01,2.90E-04,L3,""
2018/3/26 17:00,-0.45 ,-1.76 ,-0.008 ,14.0 ,13.6 ,13.7 ,13.5 ,13.7 ,13.8 ,13.7 ,13.9 ,13.5 ,0.45 ,16.0 ,13.9 ,13.8 ,13.8 ,13.1 ,13.8 ,14.4 ,14.0 ,13.8 ,13.7 ,13.9 ,13.8 ,13.7 ,13.6 ,20.7 ,17.3 ,17.9 ,13.9 ,14.3 ,14.6 ,,15.7 ,15.6 ,4.46 ,23.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0016 ,1.84E+01,6.20E-01,3.00E-04,L3,""
2018/3/26 23:00,-0.45 ,-1.78 ,-0.008 ,14.0 ,13.7 ,13.7 ,13.5 ,13.7 ,13.8 ,13.7 ,13.9 ,13.5 ,0.43 ,16.0 ,13.9 ,13.9 ,13.8 ,13.1 ,13.8 ,14.4 ,14.1 ,13.8 ,13.7 ,13.9 ,13.8 ,13.7 ,13.7 ,20.7 ,17.3 ,17.9 ,13.9 ,14.3 ,14.6 ,,15.7 ,15.6 ,4.36 ,23.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0015 ,1.83E+01,6.31E-01,3.00E-04,L3,""
2018/3/27 5:00,-0.45 ,-1.79 ,-0.008 ,14.0 ,13.7 ,13.7 ,13.6 ,13.8 ,13.9 ,13.8 ,13.9 ,13.5 ,0.47 ,16.1 ,14.0 ,13.9 ,13.9 ,13.2 ,13.8 ,14.5 ,14.1 ,13.9 ,13.8 ,14.0 ,13.8 ,13.7 ,13.7 ,20.7 ,17.4 ,17.9 ,14.0 ,14.4 ,14.6 ,,15.7 ,15.6 ,4.36 ,23.1 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0015 ,1.83E+01,6.69E-01,3.00E-04,L3,""
2018/3/27 11:00,-0.45 ,-1.80 ,-0.008 ,14.0 ,13.8 ,13.8 ,13.6 ,13.8 ,13.9 ,13.8 ,14.0 ,13.5 ,0.54 ,16.1 ,14.0 ,14.0 ,13.9 ,13.2 ,13.9 ,14.6 ,14.1 ,13.9 ,13.8 ,14.0 ,13.9 ,13.8 ,13.7 ,20.7 ,17.4 ,17.9 ,14.0 ,14.4 ,14.6 ,,15.7 ,15.6 ,4.36 ,23.1 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0016 ,1.77E+01,5.60E-01,2.90E-04,L3,""
2018/3/27 17:00,-0.45 ,-1.77 ,-0.008 ,14.1 ,13.8 ,13.8 ,13.6 ,13.8 ,13.9 ,13.8 ,13.9 ,13.6 ,0.59 ,16.1 ,14.1 ,14.0 ,14.0 ,13.2 ,13.9 ,14.6 ,14.2 ,14.0 ,13.8 ,14.0 ,13.9 ,13.8 ,13.7 ,20.8 ,17.4 ,18.0 ,14.1 ,14.5 ,14.7 ,,15.7 ,15.6 ,4.25 ,23.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.79E+01,6.47E-01,3.00E-04,L3,""
2018/3/27 23:00,-0.44 ,-1.77 ,-0.008 ,14.1 ,13.8 ,13.8 ,13.7 ,13.8 ,13.9 ,13.9 ,13.8 ,13.6 ,0.52 ,16.1 ,14.1 ,14.0 ,14.0 ,13.3 ,13.9 ,14.6 ,14.2 ,14.0 ,13.9 ,14.0 ,13.9 ,13.8 ,13.8 ,20.8 ,17.4 ,18.0 ,14.1 ,14.5 ,14.6 ,,15.7 ,15.6 ,4.25 ,23.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,6.88E-01,2.90E-04,L3,""
2018/3/28 5:00,-0.44 ,-1.76 ,-0.008 ,14.1 ,13.8 ,13.8 ,13.7 ,13.9 ,14.0 ,13.9 ,13.9 ,13.6 ,0.56 ,16.1 ,14.1 ,14.0 ,14.0 ,13.3 ,13.9 ,14.6 ,14.2 ,14.0 ,13.9 ,14.1 ,13.9 ,13.9 ,13.8 ,20.9 ,17.5 ,18.1 ,14.1 ,14.6 ,14.7 ,,15.7 ,15.6 ,4.25 ,22.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.80E+01,6.70E-01,3.00E-04,L3,""
2018/3/28 11:00,-0.44 ,-1.76 ,-0.008 ,14.2 ,13.9 ,13.9 ,13.8 ,13.9 ,14.0 ,13.9 ,14.0 ,13.6 ,0.58 ,16.2 ,14.2 ,14.1 ,14.1 ,13.3 ,14.0 ,14.7 ,14.3 ,14.1 ,13.9 ,14.1 ,14.0 ,13.9 ,13.9 ,20.9 ,17.5 ,18.1 ,14.1 ,14.5 ,14.7 ,,15.7 ,15.6 ,4.25 ,23.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0016 ,1.86E+01,6.23E-01,3.00E-04,L3,""
2018/3/28 17:00,-0.44 ,-1.74 ,-0.008 ,14.2 ,13.9 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,14.1 ,13.7 ,0.54 ,16.2 ,14.2 ,14.1 ,14.1 ,13.3 ,14.0 ,14.7 ,14.3 ,14.1 ,14.0 ,14.1 ,14.0 ,13.9 ,13.9 ,20.9 ,17.5 ,18.1 ,14.2 ,14.6 ,14.7 ,,15.7 ,15.6 ,4.25 ,23.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0017 ,1.84E+01,7.12E-01,3.00E-04,L3,""
2018/3/28 23:00,-0.44 ,-1.74 ,-0.008 ,14.2 ,13.9 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,14.0 ,13.7 ,0.49 ,16.3 ,14.2 ,14.1 ,14.1 ,13.4 ,14.1 ,14.7 ,14.3 ,14.1 ,14.0 ,14.2 ,14.0 ,13.9 ,13.9 ,21.0 ,17.6 ,18.1 ,14.2 ,14.6 ,14.9 ,,15.7 ,15.6 ,4.25 ,23.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0017 ,1.84E+01,6.78E-01,3.00E-04,L3,""
2018/3/29 5:00,-0.43 ,-1.74 ,-0.008 ,14.3 ,14.0 ,14.0 ,13.8 ,14.0 ,14.1 ,14.0 ,14.1 ,13.7 ,0.58 ,16.3 ,14.2 ,14.2 ,14.1 ,13.4 ,14.1 ,14.7 ,14.3 ,14.1 ,14.0 ,14.2 ,14.1 ,14.0 ,13.9 ,21.0 ,17.6 ,18.1 ,14.2 ,14.7 ,14.9 ,,15.7 ,15.6 ,4.15 ,22.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0017 ,1.85E+01,6.49E-01,3.00E-04,L3,""
2018/3/29 11:00,-0.43 ,-1.73 ,-0.008 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.1 ,14.0 ,14.2 ,13.8 ,0.61 ,16.3 ,14.3 ,14.2 ,14.2 ,13.4 ,14.1 ,14.8 ,14.4 ,14.2 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,21.1 ,17.6 ,18.2 ,14.3 ,14.7 ,14.9 ,,15.7 ,15.6 ,4.15 ,23.4 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,6.31E-01,3.00E-04,L3,""
2018/3/29 17:00,-0.43 ,-1.71 ,-0.008 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.2 ,13.8 ,0.51 ,16.4 ,14.3 ,14.2 ,14.2 ,13.5 ,14.1 ,14.8 ,14.4 ,14.2 ,14.1 ,14.3 ,14.2 ,14.1 ,14.0 ,21.1 ,17.6 ,18.2 ,14.3 ,14.7 ,15.1 ,,15.7 ,15.6 ,4.15 ,23.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,7.34E-01,3.00E-04,L3,""
2018/3/29 23:00,-0.43 ,-1.73 ,-0.008 ,14.4 ,14.1 ,14.1 ,14.0 ,14.1 ,14.2 ,14.2 ,14.3 ,13.9 ,0.42 ,16.4 ,14.3 ,14.3 ,14.3 ,13.5 ,14.2 ,14.9 ,14.5 ,14.3 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,21.2 ,17.7 ,18.3 ,14.4 ,14.7 ,15.0 ,,15.7 ,15.6 ,4.15 ,23.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.18 ,0.17 ,0.0017 ,1.84E+01,6.29E-01,3.00E-04,L3,""
2018/3/30 5:00,-0.43 ,-1.77 ,-0.008 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.3 ,13.9 ,0.26 ,16.5 ,14.4 ,14.3 ,14.3 ,13.6 ,14.2 ,14.9 ,14.5 ,14.3 ,14.2 ,14.4 ,14.2 ,14.2 ,14.1 ,21.2 ,17.7 ,18.3 ,14.4 ,14.7 ,14.9 ,,15.7 ,15.6 ,4.15 ,23.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.18 ,0.17 ,0.0015 ,1.80E+01,7.44E-01,3.00E-04,L3,""
2018/3/30 11:00,-0.43 ,-1.80 ,-0.008 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.3 ,13.9 ,0.46 ,16.5 ,14.5 ,14.4 ,14.3 ,13.6 ,14.3 ,15.0 ,14.5 ,14.4 ,14.2 ,14.4 ,14.3 ,14.2 ,14.2 ,21.2 ,17.8 ,18.3 ,14.4 ,14.8 ,15.0 ,,15.7 ,15.6 ,4.04 ,23.1 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0016 ,1.81E+01,8.15E-01,3.00E-04,L3,""
2018/3/30 17:00,-0.43 ,-1.79 ,-0.008 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.3 ,14.0 ,0.47 ,16.5 ,14.5 ,14.4 ,14.4 ,13.6 ,14.3 ,15.0 ,14.6 ,14.4 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,21.3 ,17.8 ,18.3 ,14.4 ,14.8 ,15.2 ,,15.7 ,15.6 ,4.04 ,22.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,7.33E-01,2.90E-04,L3,""
2018/3/30 23:00,-0.43 ,-1.81 ,-0.008 ,14.5 ,14.2 ,14.2 ,14.0 ,14.2 ,14.4 ,14.3 ,14.3 ,14.0 ,0.42 ,16.6 ,14.5 ,14.4 ,14.4 ,13.7 ,14.4 ,15.0 ,14.6 ,14.4 ,14.3 ,14.5 ,14.3 ,14.3 ,14.2 ,21.3 ,17.8 ,18.4 ,14.5 ,15.0 ,15.2 ,,15.7 ,15.6 ,3.94 ,22.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0017 ,1.80E+01,7.44E-01,3.00E-04,L3,""
2018/3/31 5:00,-0.43 ,-1.82 ,-0.008 ,14.5 ,14.2 ,14.2 ,14.0 ,14.2 ,14.4 ,14.2 ,14.2 ,14.0 ,0.49 ,16.6 ,14.5 ,14.4 ,14.4 ,13.7 ,14.4 ,15.0 ,14.6 ,14.4 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,21.2 ,17.8 ,18.4 ,14.5 ,14.8 ,15.1 ,,15.7 ,15.7 ,3.84 ,22.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,6.66E-01,3.00E-04,L3,""
2018/3/31 11:00,-0.43 ,-1.81 ,-0.008 ,14.5 ,14.2 ,14.2 ,14.0 ,14.2 ,14.3 ,14.2 ,14.3 ,13.9 ,0.58 ,16.6 ,14.5 ,14.4 ,14.4 ,13.7 ,14.4 ,15.0 ,14.6 ,14.4 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,21.3 ,17.8 ,18.3 ,14.5 ,14.9 ,15.1 ,,15.7 ,15.7 ,3.84 ,22.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.78E+01,6.83E-01,3.00E-04,L3,""
2018/3/31 17:00,-0.42 ,-1.78 ,-0.008 ,14.5 ,14.2 ,14.2 ,14.1 ,14.2 ,14.4 ,14.3 ,14.3 ,14.0 ,0.62 ,16.6 ,14.5 ,14.4 ,14.4 ,13.7 ,14.4 ,15.0 ,14.6 ,14.4 ,14.3 ,14.5 ,14.4 ,14.2 ,14.2 ,21.3 ,17.8 ,18.3 ,14.5 ,14.9 ,15.3 ,,15.7 ,15.6 ,3.84 ,22.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,8.58E-01,3.00E-04,L3,""
2018/3/31 23:00,-0.42 ,-1.76 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.3 ,14.0 ,0.57 ,16.7 ,14.6 ,14.5 ,14.5 ,13.7 ,14.4 ,15.1 ,14.7 ,14.5 ,14.4 ,14.6 ,14.4 ,14.3 ,14.3 ,21.4 ,17.8 ,18.4 ,14.6 ,15.0 ,15.1 ,,15.7 ,15.6 ,3.84 ,21.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0016 ,1.85E+01,9.47E-01,3.00E-04,L3,""
2018/4/1 5:00,-0.42 ,-1.75 ,-0.008 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.4 ,14.1 ,0.55 ,16.8 ,14.6 ,14.6 ,14.5 ,13.8 ,14.5 ,15.1 ,14.7 ,14.5 ,14.4 ,14.6 ,14.4 ,14.3 ,14.3 ,21.5 ,17.9 ,18.5 ,14.6 ,15.1 ,15.2 ,,15.7 ,15.7 ,3.74 ,21.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0015 ,1.85E+01,8.51E-01,3.00E-04,L3,""
2018/4/1 11:00,-0.41 ,-1.74 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.3 ,14.4 ,14.5 ,14.5 ,14.5 ,14.1 ,0.60 ,16.8 ,14.7 ,14.6 ,14.6 ,13.8 ,14.5 ,15.2 ,14.8 ,14.6 ,14.4 ,14.6 ,14.5 ,14.4 ,14.4 ,21.5 ,17.9 ,18.6 ,14.7 ,15.1 ,15.3 ,,15.7 ,15.7 ,3.73 ,21.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0015 ,1.83E+01,7.73E-01,3.10E-04,L3,""
2018/4/1 17:00,-0.41 ,-1.72 ,-0.008 ,14.7 ,14.4 ,14.4 ,14.3 ,14.5 ,14.6 ,14.5 ,14.5 ,14.2 ,0.61 ,16.8 ,14.7 ,14.6 ,14.6 ,13.9 ,14.6 ,15.2 ,14.8 ,14.6 ,14.5 ,14.7 ,14.6 ,14.5 ,14.4 ,21.7 ,18.0 ,18.6 ,14.7 ,15.1 ,15.4 ,,15.7 ,15.7 ,3.73 ,22.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.86E+01,6.63E-01,3.00E-04,L3,""
2018/4/1 23:00,-0.41 ,-1.71 ,-0.008 ,14.8 ,14.5 ,14.5 ,14.3 ,14.5 ,14.6 ,14.5 ,14.5 ,14.2 ,0.53 ,16.9 ,14.8 ,14.7 ,14.7 ,13.9 ,14.6 ,15.3 ,14.9 ,14.7 ,14.6 ,14.8 ,14.6 ,14.5 ,14.5 ,21.7 ,18.1 ,18.6 ,14.8 ,15.2 ,15.4 ,,15.7 ,15.7 ,3.73 ,21.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0017 ,1.80E+01,6.95E-01,3.00E-04,L3,""
2018/4/2 5:00,-0.41 ,-1.71 ,-0.008 ,14.8 ,14.5 ,14.5 ,14.4 ,14.6 ,14.7 ,14.6 ,14.6 ,14.3 ,0.45 ,17.0 ,14.8 ,14.7 ,14.7 ,13.9 ,14.7 ,15.3 ,14.9 ,14.7 ,14.6 ,14.8 ,14.6 ,14.6 ,14.5 ,21.7 ,18.1 ,18.7 ,14.8 ,15.2 ,15.4 ,,15.7 ,15.7 ,3.73 ,22.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,5.72E-01,3.00E-04,L3,""
2018/4/2 11:00,-0.41 ,-1.74 ,-0.008 ,14.9 ,14.6 ,14.6 ,14.4 ,14.6 ,14.7 ,14.6 ,14.7 ,14.3 ,0.46 ,17.0 ,14.9 ,14.8 ,14.7 ,14.0 ,14.7 ,15.4 ,15.0 ,14.7 ,14.6 ,14.8 ,14.7 ,14.6 ,14.5 ,21.8 ,18.1 ,18.7 ,14.8 ,15.3 ,15.4 ,,15.7 ,15.7 ,3.73 ,22.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0017 ,1.84E+01,7.17E-01,3.10E-04,L3,""
2018/4/2 17:00,-0.41 ,-1.74 ,-0.008 ,14.9 ,14.6 ,14.6 ,14.4 ,14.6 ,14.7 ,14.7 ,14.7 ,14.4 ,0.47 ,17.0 ,14.9 ,14.8 ,14.8 ,14.0 ,14.7 ,15.4 ,15.0 ,14.8 ,14.7 ,14.9 ,14.7 ,14.6 ,14.6 ,21.9 ,18.2 ,18.8 ,14.9 ,15.3 ,15.6 ,,15.7 ,15.7 ,3.74 ,22.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0016 ,1.86E+01,6.65E-01,3.00E-04,L3,""
2018/4/2 23:00,-0.41 ,-1.75 ,-0.008 ,14.9 ,14.6 ,14.6 ,14.5 ,14.7 ,14.8 ,14.7 ,14.8 ,14.4 ,0.52 ,17.1 ,14.9 ,14.9 ,14.8 ,14.1 ,14.8 ,15.5 ,15.0 ,14.8 ,14.7 ,14.9 ,14.8 ,14.7 ,14.6 ,21.9 ,18.2 ,18.8 ,14.9 ,15.3 ,15.5 ,,15.7 ,15.7 ,3.63 ,22.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0016 ,1.79E+01,8.69E-01,3.00E-04,L3,""
2018/4/3 5:00,-0.40 ,-1.74 ,-0.008 ,15.0 ,14.7 ,14.7 ,14.5 ,14.7 ,14.8 ,14.7 ,14.8 ,14.4 ,0.63 ,17.2 ,15.0 ,14.9 ,14.9 ,14.1 ,14.8 ,15.5 ,15.1 ,14.9 ,14.8 ,14.9 ,14.8 ,14.7 ,14.7 ,21.9 ,18.3 ,18.8 ,15.0 ,15.4 ,15.5 ,,15.7 ,15.7 ,3.63 ,21.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0015 ,1.86E+01,7.21E-01,3.00E-04,L3,""
2018/4/3 11:00,-0.40 ,-1.73 ,-0.008 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.9 ,14.8 ,14.9 ,14.5 ,0.65 ,17.2 ,15.0 ,15.0 ,14.9 ,14.2 ,14.9 ,15.6 ,15.1 ,15.0 ,14.8 ,15.0 ,14.8 ,14.8 ,14.7 ,22.0 ,18.3 ,18.9 ,15.0 ,15.4 ,15.6 ,,15.7 ,15.7 ,3.63 ,22.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0016 ,1.86E+01,6.64E-01,3.00E-04,L3,""
2018/4/3 17:00,-0.39 ,-1.70 ,-0.008 ,15.1 ,14.8 ,14.8 ,14.6 ,14.8 ,14.9 ,14.8 ,14.9 ,14.5 ,0.58 ,17.2 ,15.0 ,15.0 ,14.9 ,14.2 ,14.9 ,15.6 ,15.2 ,15.0 ,14.8 ,15.0 ,14.9 ,14.8 ,14.8 ,22.0 ,18.3 ,18.9 ,15.0 ,15.4 ,15.7 ,,15.7 ,15.7 ,3.63 ,22.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0016 ,1.82E+01,7.79E-01,2.90E-04,L3,""
2018/4/3 23:00,-0.39 ,-1.71 ,-0.008 ,15.1 ,14.8 ,14.8 ,14.7 ,14.8 ,14.9 ,14.9 ,14.9 ,14.6 ,0.53 ,17.2 ,15.1 ,15.0 ,15.0 ,14.2 ,14.9 ,15.6 ,15.2 ,15.0 ,14.9 ,15.1 ,14.9 ,14.8 ,14.8 ,22.1 ,18.3 ,19.0 ,15.1 ,15.6 ,15.7 ,,15.7 ,15.7 ,3.63 ,22.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0015 ,1.80E+01,6.73E-01,3.00E-04,L3,""
2018/4/4 5:00,-0.39 ,-1.70 ,-0.008 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,14.9 ,15.0 ,14.6 ,0.60 ,17.3 ,15.1 ,15.0 ,15.0 ,14.3 ,15.0 ,15.6 ,15.2 ,15.0 ,14.9 ,15.1 ,15.0 ,14.9 ,14.8 ,22.1 ,18.4 ,19.0 ,15.1 ,15.6 ,15.7 ,,15.8 ,15.7 ,3.63 ,22.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0017 ,1.85E+01,6.84E-01,3.00E-04,L3,""
2018/4/4 11:00,-0.39 ,-1.69 ,-0.008 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.0 ,15.1 ,14.7 ,0.62 ,17.4 ,15.2 ,15.1 ,15.1 ,14.3 ,15.0 ,15.7 ,15.3 ,15.1 ,15.0 ,15.2 ,15.0 ,14.9 ,14.9 ,22.2 ,18.4 ,19.1 ,15.2 ,15.6 ,15.8 ,,15.8 ,15.7 ,3.63 ,22.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0015 ,1.87E+01,6.91E-01,3.00E-04,L3,""
2018/4/4 17:00,-0.39 ,-1.67 ,-0.008 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.0 ,15.0 ,14.7 ,0.50 ,17.4 ,15.2 ,15.2 ,15.1 ,14.3 ,15.1 ,15.7 ,15.4 ,15.2 ,15.0 ,15.2 ,15.1 ,15.0 ,14.9 ,22.2 ,18.5 ,19.1 ,15.2 ,15.7 ,16.1 ,,15.8 ,15.7 ,3.53 ,22.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0016 ,1.80E+01,7.37E-01,3.00E-04,L3,""
2018/4/4 23:00,-0.39 ,-1.70 ,-0.008 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.0 ,15.1 ,14.8 ,0.47 ,17.4 ,15.2 ,15.2 ,15.1 ,14.4 ,15.1 ,15.8 ,15.4 ,15.2 ,15.1 ,15.2 ,15.1 ,15.0 ,15.0 ,22.3 ,18.5 ,19.1 ,15.3 ,15.7 ,15.9 ,,15.8 ,15.7 ,3.53 ,22.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0016 ,1.79E+01,6.38E-01,3.00E-04,L3,""
2018/4/5 5:00,-0.40 ,-1.75 ,-0.008 ,15.3 ,15.0 ,15.0 ,14.9 ,15.0 ,15.2 ,15.1 ,15.0 ,14.8 ,0.24 ,17.5 ,15.3 ,15.2 ,15.2 ,14.4 ,15.2 ,15.8 ,15.4 ,15.2 ,15.1 ,15.3 ,15.1 ,15.0 ,15.0 ,22.3 ,18.5 ,19.2 ,15.3 ,15.7 ,15.9 ,,15.8 ,15.7 ,3.43 ,22.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.18 ,0.17 ,0.0017 ,1.79E+01,6.89E-01,3.00E-04,L3,""
2018/4/5 11:00,-0.40 ,-1.77 ,-0.008 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.2 ,15.1 ,15.2 ,14.8 ,0.57 ,17.5 ,15.3 ,15.2 ,15.2 ,14.4 ,15.1 ,15.8 ,15.4 ,15.2 ,15.1 ,15.3 ,15.1 ,15.0 ,15.0 ,22.2 ,18.5 ,19.2 ,15.3 ,15.7 ,15.9 ,,15.8 ,15.7 ,3.63 ,22.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,7.32E-01,3.00E-04,L3,""
2018/4/5 17:00,-0.39 ,-1.75 ,-0.008 ,15.3 ,15.0 ,15.0 ,14.9 ,15.1 ,15.2 ,15.1 ,15.2 ,14.8 ,0.61 ,17.5 ,15.4 ,15.2 ,15.2 ,14.5 ,15.2 ,15.8 ,15.4 ,15.2 ,15.1 ,15.3 ,15.2 ,15.1 ,15.0 ,22.3 ,18.5 ,19.2 ,15.4 ,15.7 ,16.1 ,,15.8 ,15.7 ,3.63 ,22.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.80E+01,7.19E-01,3.00E-04,L3,""
2018/4/5 23:00,-0.39 ,-1.74 ,-0.008 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.2 ,15.1 ,15.2 ,14.8 ,0.67 ,17.5 ,15.4 ,15.3 ,15.3 ,14.5 ,15.2 ,15.9 ,15.5 ,15.3 ,15.1 ,15.4 ,15.2 ,15.1 ,15.1 ,22.4 ,18.6 ,19.2 ,15.4 ,15.8 ,16.0 ,,15.8 ,15.7 ,3.53 ,22.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0015 ,1.83E+01,6.66E-01,3.00E-04,L3,""
2018/4/6 5:00,-0.38 ,-1.70 ,-0.008 ,15.4 ,15.1 ,15.1 ,15.0 ,15.2 ,15.3 ,15.2 ,15.3 ,14.9 ,0.79 ,17.6 ,15.4 ,15.4 ,15.4 ,14.6 ,15.3 ,16.0 ,15.5 ,15.3 ,15.2 ,15.4 ,15.2 ,15.1 ,15.1 ,22.4 ,18.6 ,19.3 ,15.4 ,15.8 ,16.0 ,,15.8 ,15.7 ,3.53 ,21.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.18 ,0.17 ,0.0018 ,1.81E+01,7.71E-01,3.00E-04,L3,""
2018/4/6 11:00,-0.38 ,-1.66 ,-0.008 ,15.4 ,15.1 ,15.2 ,15.0 ,15.2 ,15.4 ,15.2 ,15.4 ,14.9 ,0.84 ,17.7 ,15.5 ,15.4 ,15.4 ,14.6 ,15.3 ,16.0 ,15.6 ,15.4 ,15.2 ,15.4 ,15.3 ,15.2 ,15.1 ,22.5 ,18.7 ,19.3 ,15.4 ,15.9 ,16.1 ,,15.8 ,15.7 ,3.53 ,21.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.9 ,,,0.18 ,0.17 ,0.0015 ,1.83E+01,6.93E-01,2.90E-04,L3,""
2018/4/6 17:00,-0.37 ,-1.63 ,-0.008 ,15.4 ,15.2 ,15.2 ,15.1 ,15.2 ,15.3 ,15.2 ,15.4 ,15.0 ,0.68 ,17.7 ,15.5 ,15.4 ,15.4 ,14.6 ,15.3 ,16.0 ,15.6 ,15.4 ,15.2 ,15.4 ,15.3 ,15.2 ,15.2 ,22.5 ,18.7 ,19.3 ,15.5 ,15.8 ,16.2 ,,15.8 ,15.7 ,3.53 ,21.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.85E+01,6.59E-01,3.10E-04,L3,""
2018/4/6 23:00,-0.38 ,-1.62 ,-0.008 ,15.5 ,15.2 ,15.2 ,15.1 ,15.3 ,15.4 ,15.3 ,15.4 ,15.0 ,0.66 ,17.7 ,15.5 ,15.5 ,15.4 ,14.6 ,15.4 ,16.1 ,15.6 ,15.4 ,15.3 ,15.5 ,15.4 ,15.2 ,15.2 ,22.6 ,18.7 ,19.4 ,15.5 ,16.0 ,16.2 ,,15.8 ,15.7 ,3.42 ,21.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0015 ,1.80E+01,7.00E-01,3.00E-04,L3,""
2018/4/7 5:00,-0.37 ,-1.63 ,-0.008 ,15.5 ,15.2 ,15.2 ,15.1 ,15.3 ,15.4 ,15.3 ,15.3 ,15.0 ,0.68 ,17.7 ,15.5 ,15.5 ,15.4 ,14.6 ,15.4 ,16.1 ,15.6 ,15.4 ,15.3 ,15.5 ,15.4 ,15.3 ,15.2 ,22.6 ,18.7 ,19.4 ,15.5 ,16.0 ,16.1 ,,15.8 ,15.7 ,3.43 ,21.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,5.85E-01,3.00E-04,L3,""
2018/4/7 11:00,-0.37 ,-1.62 ,-0.008 ,15.6 ,15.3 ,15.3 ,15.1 ,15.3 ,15.4 ,15.3 ,15.4 ,15.0 ,0.61 ,17.8 ,15.6 ,15.5 ,15.4 ,14.7 ,15.4 ,16.1 ,15.7 ,15.4 ,15.3 ,15.5 ,15.4 ,15.3 ,15.2 ,22.6 ,18.8 ,19.4 ,15.5 ,16.0 ,16.2 ,,15.8 ,15.7 ,3.42 ,21.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.82E+01,7.49E-01,2.90E-04,L3,""
2018/4/7 17:00,-0.37 ,-1.63 ,-0.008 ,15.6 ,15.3 ,15.3 ,15.1 ,15.3 ,15.4 ,15.4 ,15.3 ,15.0 ,0.54 ,17.8 ,15.6 ,15.5 ,15.5 ,14.7 ,15.4 ,16.1 ,15.7 ,15.5 ,15.4 ,15.6 ,15.4 ,15.4 ,15.3 ,22.7 ,18.8 ,19.4 ,15.6 ,16.0 ,16.4 ,,15.8 ,15.7 ,3.42 ,21.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0017 ,1.84E+01,6.95E-01,3.00E-04,L3,""
2018/4/7 23:00,-0.37 ,-1.66 ,-0.008 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.4 ,15.4 ,15.1 ,0.44 ,17.8 ,15.6 ,15.6 ,15.5 ,14.7 ,15.5 ,16.1 ,15.8 ,15.5 ,15.4 ,15.6 ,15.5 ,15.4 ,15.3 ,22.7 ,18.8 ,19.4 ,15.6 ,16.1 ,16.4 ,,15.8 ,15.8 ,3.43 ,21.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.18 ,0.17 ,0.0015 ,1.80E+01,6.12E-01,3.00E-04,L3,""
2018/4/8 5:00,-0.37 ,-1.69 ,-0.008 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.5 ,15.4 ,15.3 ,15.1 ,0.45 ,17.8 ,15.6 ,15.6 ,15.5 ,14.7 ,15.5 ,16.2 ,15.7 ,15.5 ,15.4 ,15.6 ,15.4 ,15.4 ,15.3 ,22.6 ,18.8 ,19.4 ,15.6 ,16.0 ,16.2 ,,15.8 ,15.8 ,3.32 ,20.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.16 ,0.0017 ,1.77E+01,7.11E-01,2.90E-04,L3,""
2018/4/8 11:00,-0.37 ,-1.71 ,-0.008 ,15.6 ,15.3 ,15.3 ,15.2 ,15.4 ,15.5 ,15.4 ,15.5 ,15.1 ,0.42 ,17.8 ,15.6 ,15.6 ,15.5 ,14.7 ,15.5 ,16.2 ,15.8 ,15.5 ,15.4 ,15.6 ,15.5 ,15.4 ,15.3 ,22.7 ,18.8 ,19.4 ,15.6 ,16.2 ,16.4 ,,15.9 ,15.8 ,3.32 ,20.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.16 ,0.0015 ,1.85E+01,7.53E-01,3.00E-04,L3,""
2018/4/8 17:00,-0.38 ,-1.73 ,-0.008 ,15.6 ,15.3 ,15.4 ,15.2 ,15.4 ,15.5 ,15.4 ,15.5 ,15.1 ,0.43 ,17.8 ,15.6 ,15.5 ,15.5 ,14.7 ,15.4 ,16.1 ,15.8 ,15.5 ,15.4 ,15.6 ,15.5 ,15.4 ,15.4 ,22.7 ,18.8 ,19.5 ,15.6 ,16.0 ,16.4 ,,15.9 ,15.8 ,3.32 ,20.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0017 ,1.86E+01,7.49E-01,3.00E-04,L3,""
2018/4/8 23:00,-0.38 ,-1.75 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.2 ,15.4 ,15.5 ,15.4 ,15.5 ,15.1 ,0.43 ,17.9 ,15.7 ,15.6 ,15.6 ,14.8 ,15.5 ,16.2 ,15.8 ,15.6 ,15.4 ,15.7 ,15.5 ,15.4 ,15.4 ,22.7 ,18.8 ,19.5 ,15.7 ,16.2 ,16.4 ,,15.9 ,15.8 ,3.21 ,20.6 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0018 ,1.85E+01,5.86E-01,3.00E-04,L3,""
2018/4/9 5:00,-0.38 ,-1.76 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.2 ,15.4 ,15.5 ,15.4 ,15.4 ,15.1 ,0.60 ,17.9 ,15.7 ,15.6 ,15.6 ,14.8 ,15.5 ,16.2 ,15.8 ,15.6 ,15.4 ,15.7 ,15.5 ,15.4 ,15.4 ,22.7 ,18.8 ,19.4 ,15.6 ,16.0 ,16.3 ,,15.9 ,15.8 ,3.22 ,20.3 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.6 ,,,0.18 ,0.16 ,0.0015 ,1.86E+01,6.39E-01,3.00E-04,L3,""
2018/4/9 11:00,-0.37 ,-1.73 ,-0.008 ,15.6 ,15.4 ,15.4 ,15.2 ,15.4 ,15.5 ,15.4 ,15.5 ,15.1 ,0.75 ,17.8 ,15.7 ,15.6 ,15.6 ,14.8 ,15.5 ,16.2 ,15.8 ,15.5 ,15.4 ,15.6 ,15.5 ,15.4 ,15.4 ,22.7 ,18.8 ,19.5 ,15.6 ,16.2 ,16.4 ,,15.9 ,15.8 ,3.21 ,20.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.18 ,0.17 ,0.0017 ,1.83E+01,6.81E-01,3.00E-04,L3,""
2018/4/9 17:00,-0.37 ,-1.71 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.3 ,15.4 ,15.5 ,15.5 ,15.6 ,15.2 ,0.46 ,17.9 ,15.7 ,15.6 ,15.6 ,14.8 ,15.5 ,16.2 ,15.8 ,15.6 ,15.4 ,15.7 ,15.5 ,15.4 ,15.4 ,22.7 ,18.8 ,19.5 ,15.7 ,16.1 ,16.4 ,,15.9 ,15.8 ,3.12 ,20.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.17 ,0.0015 ,1.81E+01,7.11E-01,3.00E-04,L3,""
2018/4/9 23:00,-0.37 ,-1.75 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.3 ,15.5 ,15.6 ,15.5 ,15.5 ,15.2 ,0.36 ,17.9 ,15.8 ,15.7 ,15.6 ,14.8 ,15.6 ,16.3 ,15.9 ,15.6 ,15.5 ,15.7 ,15.6 ,15.5 ,15.4 ,22.7 ,18.9 ,19.5 ,15.7 ,16.2 ,16.4 ,,15.9 ,15.8 ,3.12 ,20.3 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.0 ,,,0.18 ,0.17 ,0.0017 ,1.78E+01,6.64E-01,3.00E-04,L3,""
2018/4/10 5:00,-0.38 ,-1.78 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.2 ,15.5 ,15.6 ,15.5 ,15.4 ,15.2 ,0.35 ,18.0 ,15.8 ,15.7 ,15.7 ,14.9 ,15.6 ,16.3 ,15.9 ,15.6 ,15.5 ,15.7 ,15.6 ,15.5 ,15.5 ,22.7 ,18.9 ,19.5 ,15.7 ,16.2 ,16.4 ,,15.9 ,15.8 ,3.01 ,20.1 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0015 ,1.79E+01,6.50E-01,3.00E-04,L3,""
2018/4/10 11:00,-0.38 ,-1.79 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.3 ,15.5 ,15.6 ,15.5 ,15.6 ,15.2 ,0.48 ,18.0 ,15.8 ,15.7 ,15.7 ,14.9 ,15.6 ,16.3 ,15.9 ,15.6 ,15.5 ,15.7 ,15.6 ,15.5 ,15.5 ,22.8 ,18.9 ,19.4 ,15.7 ,16.5 ,16.5 ,,15.9 ,15.8 ,2.91 ,20.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0015 ,1.80E+01,7.16E-01,2.90E-04,L3,""
2018/4/10 17:00,-0.38 ,-1.79 ,-0.008 ,15.8 ,15.4 ,15.4 ,15.3 ,15.5 ,15.6 ,15.5 ,15.5 ,15.2 ,0.54 ,18.0 ,15.8 ,15.7 ,15.7 ,14.9 ,15.6 ,16.3 ,15.9 ,15.6 ,15.5 ,15.7 ,15.6 ,15.5 ,15.5 ,22.8 ,18.8 ,19.5 ,15.7 ,16.2 ,16.6 ,,15.9 ,15.8 ,3.01 ,20.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.17 ,0.0017 ,1.79E+01,7.39E-01,3.00E-04,L3,""
2018/4/10 23:00,-0.37 ,-1.77 ,-0.008 ,15.8 ,15.5 ,15.5 ,15.4 ,15.5 ,15.6 ,15.5 ,15.6 ,15.3 ,0.67 ,18.0 ,15.8 ,15.7 ,15.7 ,14.9 ,15.6 ,16.3 ,15.9 ,15.7 ,15.5 ,15.8 ,15.6 ,15.5 ,15.5 ,22.8 ,18.9 ,19.5 ,15.7 ,16.3 ,16.5 ,,15.9 ,15.9 ,2.91 ,20.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.17 ,0.0015 ,1.84E+01,7.58E-01,3.00E-04,L3,""
2018/4/11 5:00,-0.37 ,-1.73 ,-0.008 ,15.8 ,15.5 ,15.5 ,15.4 ,15.6 ,15.7 ,15.6 ,15.6 ,15.3 ,0.81 ,18.1 ,15.9 ,15.8 ,15.7 ,14.9 ,15.7 ,16.4 ,16.0 ,15.7 ,15.6 ,15.8 ,15.7 ,15.6 ,15.5 ,22.9 ,18.9 ,19.6 ,15.8 ,16.3 ,16.4 ,,15.9 ,15.9 ,2.91 ,20.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.18 ,0.17 ,0.0016 ,1.81E+01,6.44E-01,3.00E-04,L3,""
2018/4/11 11:00,-0.36 ,-1.69 ,-0.008 ,15.8 ,15.5 ,15.5 ,15.4 ,15.6 ,15.7 ,15.6 ,15.6 ,15.3 ,0.86 ,18.1 ,15.9 ,15.8 ,15.8 ,15.0 ,15.7 ,16.4 ,16.0 ,15.8 ,15.6 ,15.8 ,15.7 ,15.6 ,15.6 ,22.9 ,18.9 ,19.6 ,15.9 ,16.4 ,16.6 ,,15.9 ,15.9 ,2.90 ,20.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.18 ,0.17 ,0.0017 ,1.88E+01,7.49E-01,3.00E-04,L3,""
2018/4/11 17:00,-0.35 ,-1.66 ,-0.008 ,15.9 ,15.6 ,15.6 ,15.5 ,15.7 ,15.7 ,15.6 ,15.7 ,15.4 ,0.66 ,18.1 ,15.9 ,15.8 ,15.8 ,15.0 ,15.7 ,16.4 ,16.0 ,15.8 ,15.7 ,15.9 ,15.8 ,15.7 ,15.6 ,22.9 ,19.0 ,19.7 ,15.9 ,16.4 ,16.6 ,,15.9 ,15.9 ,2.90 ,20.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.17 ,0.0016 ,1.84E+01,7.24E-01,3.00E-04,L3,""
2018/4/11 23:00,-0.35 ,-1.67 ,-0.008 ,15.9 ,15.6 ,15.6 ,15.5 ,15.7 ,15.8 ,15.7 ,15.7 ,15.4 ,0.54 ,18.1 ,15.9 ,15.8 ,15.8 ,15.0 ,15.8 ,16.4 ,16.1 ,15.8 ,15.7 ,15.9 ,15.8 ,15.7 ,15.6 ,23.0 ,19.0 ,19.7 ,15.9 ,16.4 ,16.7 ,,15.9 ,15.9 ,2.91 ,20.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0017 ,1.89E+01,6.21E-01,3.00E-04,L3,""
