,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2018/4/12 5:00,-0.35 ,-1.67 ,-0.008 ,16.0 ,15.7 ,15.7 ,15.5 ,15.7 ,15.8 ,15.7 ,15.8 ,15.4 ,0.45 ,18.2 ,16.0 ,15.9 ,15.9 ,15.1 ,15.8 ,16.5 ,16.1 ,15.9 ,15.7 ,15.9 ,15.8 ,15.7 ,15.7 ,23.1 ,19.0 ,19.7 ,16.0 ,16.4 ,16.7 ,,16.0 ,15.9 ,2.91 ,20.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.18 ,0.17 ,0.0017 ,1.84E+01,7.01E-01,3.00E-04,L3,""
2018/4/12 11:00,-0.35 ,-1.68 ,-0.008 ,16.0 ,15.7 ,15.7 ,15.6 ,15.7 ,15.9 ,15.7 ,15.8 ,15.4 ,0.55 ,18.2 ,16.0 ,15.9 ,15.9 ,15.1 ,15.8 ,16.5 ,16.1 ,15.9 ,15.8 ,16.0 ,15.8 ,15.7 ,15.7 ,23.1 ,19.1 ,19.8 ,16.0 ,16.5 ,16.7 ,,15.9 ,15.9 ,2.80 ,21.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.16 ,0.0015 ,1.82E+01,4.01E-02,3.00E-04,L3,""
2018/4/12 17:00,-0.34 ,-1.66 ,-0.008 ,16.1 ,15.7 ,15.7 ,15.6 ,15.8 ,15.9 ,15.8 ,15.8 ,15.5 ,0.51 ,18.2 ,16.1 ,15.9 ,15.9 ,15.1 ,15.9 ,16.5 ,16.1 ,15.9 ,15.8 ,16.0 ,15.9 ,15.8 ,15.7 ,23.1 ,19.1 ,19.8 ,16.0 ,16.5 ,16.8 ,,16.0 ,15.9 ,2.81 ,21.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.17 ,0.0017 ,1.86E+01,7.58E-01,3.00E-04,L3,""
2018/4/12 23:00,-0.34 ,-1.68 ,-0.008 ,16.1 ,15.7 ,15.8 ,15.6 ,15.8 ,15.9 ,15.8 ,15.9 ,15.5 ,0.40 ,18.3 ,16.1 ,16.0 ,16.0 ,15.2 ,15.9 ,16.6 ,16.2 ,16.0 ,15.8 ,16.1 ,15.9 ,15.8 ,15.8 ,23.2 ,19.1 ,19.8 ,16.1 ,16.6 ,16.8 ,,15.9 ,15.9 ,2.80 ,21.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.18 ,0.17 ,0.0016 ,1.82E+01,6.99E-01,3.00E-04,L3,""
2018/4/13 5:00,-0.35 ,-1.72 ,-0.008 ,16.1 ,15.8 ,15.8 ,15.6 ,15.8 ,15.9 ,15.8 ,15.8 ,15.6 ,0.32 ,18.3 ,16.1 ,16.1 ,16.0 ,15.2 ,15.9 ,16.6 ,16.3 ,16.0 ,15.9 ,16.1 ,15.9 ,15.9 ,15.8 ,23.2 ,19.2 ,19.9 ,16.1 ,16.5 ,16.7 ,,16.0 ,15.9 ,2.70 ,21.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.18 ,0.17 ,0.0017 ,1.89E+01,6.72E-01,3.00E-04,L3,""
2018/4/13 11:00,-0.35 ,-1.75 ,-0.008 ,16.1 ,15.8 ,15.8 ,15.7 ,15.9 ,16.0 ,15.9 ,15.9 ,15.6 ,0.41 ,18.3 ,16.1 ,16.1 ,16.1 ,15.2 ,15.9 ,16.6 ,16.3 ,16.0 ,15.9 ,16.1 ,15.9 ,15.9 ,15.8 ,23.2 ,19.2 ,19.9 ,16.1 ,16.6 ,16.8 ,,16.0 ,15.9 ,2.60 ,21.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.18 ,0.16 ,0.0017 ,1.83E+01,8.84E-01,3.00E-04,L3,""
2018/4/13 17:00,-0.35 ,-1.76 ,-0.008 ,16.1 ,15.8 ,15.8 ,15.7 ,15.9 ,16.0 ,15.9 ,16.0 ,15.6 ,0.35 ,18.4 ,16.1 ,16.1 ,16.1 ,15.2 ,16.0 ,16.6 ,16.2 ,16.1 ,15.9 ,16.1 ,15.9 ,15.9 ,15.8 ,23.3 ,19.2 ,19.9 ,16.2 ,16.6 ,16.9 ,,16.0 ,15.9 ,2.60 ,21.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.18 ,0.16 ,0.0017 ,1.83E+01,5.80E-01,3.00E-04,L3,""
2018/4/13 23:00,-0.35 ,-1.78 ,-0.008 ,16.2 ,15.9 ,15.9 ,15.7 ,15.9 ,16.0 ,15.9 ,15.9 ,15.6 ,0.47 ,18.4 ,16.2 ,16.1 ,16.1 ,15.3 ,16.1 ,16.7 ,16.3 ,16.1 ,16.0 ,16.2 ,16.0 ,15.9 ,15.9 ,23.3 ,19.2 ,19.9 ,16.2 ,16.6 ,16.8 ,,16.0 ,15.9 ,2.49 ,21.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.16 ,0.0017 ,1.86E+01,6.36E-01,3.00E-04,L3,""
2018/4/14 5:00,-0.36 ,-1.79 ,-0.008 ,16.2 ,15.8 ,15.8 ,15.7 ,15.9 ,16.0 ,15.9 ,15.9 ,15.6 ,0.50 ,18.4 ,16.3 ,16.1 ,16.1 ,15.3 ,16.1 ,16.7 ,16.3 ,16.1 ,16.0 ,16.2 ,16.0 ,15.9 ,15.9 ,23.3 ,19.2 ,19.9 ,16.2 ,16.6 ,16.8 ,,16.0 ,15.9 ,2.39 ,21.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.16 ,0.0016 ,1.85E+01,5.77E-01,3.00E-04,L3,""
2018/4/14 11:00,-0.35 ,-1.78 ,-0.008 ,16.2 ,15.9 ,15.9 ,15.7 ,15.9 ,16.0 ,15.9 ,15.9 ,15.6 ,0.67 ,18.4 ,16.3 ,16.1 ,16.1 ,15.3 ,16.1 ,16.7 ,16.3 ,16.1 ,15.9 ,16.1 ,16.0 ,15.9 ,15.9 ,23.2 ,19.2 ,19.9 ,16.2 ,16.7 ,16.8 ,,16.0 ,15.9 ,2.39 ,21.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.18 ,0.17 ,0.0015 ,1.84E+01,5.91E-01,3.00E-04,L3,""
2018/4/14 17:00,-0.34 ,-1.72 ,-0.008 ,16.2 ,15.9 ,15.9 ,15.7 ,15.9 ,16.1 ,16.0 ,15.9 ,15.6 ,0.85 ,18.4 ,16.3 ,16.1 ,16.1 ,15.3 ,16.1 ,16.7 ,16.3 ,16.1 ,16.0 ,16.2 ,16.1 ,16.0 ,15.9 ,23.3 ,19.2 ,19.9 ,16.2 ,16.7 ,16.9 ,,16.0 ,15.9 ,2.39 ,21.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.9 ,,,0.18 ,0.17 ,0.0016 ,1.84E+01,6.16E-01,3.00E-04,L3,""
2018/4/14 23:00,-0.33 ,-1.67 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.8 ,16.0 ,16.1 ,16.0 ,16.0 ,15.7 ,1.01 ,18.4 ,16.3 ,16.2 ,16.1 ,15.3 ,16.1 ,16.7 ,16.3 ,16.1 ,16.0 ,16.2 ,16.1 ,16.0 ,15.9 ,23.3 ,19.2 ,19.9 ,16.2 ,16.7 ,16.9 ,,16.0 ,15.9 ,2.39 ,21.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.18 ,0.17 ,0.0016 ,1.83E+01,5.55E-01,3.00E-04,L3,""
2018/4/15 5:00,-0.32 ,-1.62 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.8 ,16.0 ,16.1 ,16.1 ,16.0 ,15.7 ,0.97 ,18.5 ,16.3 ,16.2 ,16.2 ,15.4 ,16.1 ,16.8 ,16.4 ,16.2 ,16.0 ,16.3 ,16.1 ,16.0 ,16.0 ,23.4 ,19.3 ,20.0 ,16.3 ,16.7 ,16.8 ,,16.0 ,16.0 ,2.39 ,21.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.9 ,,,0.18 ,0.17 ,0.0016 ,1.87E+01,6.23E-01,3.00E-04,L3,""
2018/4/15 11:00,-0.32 ,-1.62 ,-0.008 ,16.3 ,16.0 ,16.0 ,15.9 ,16.1 ,16.2 ,16.1 ,16.1 ,15.8 ,0.70 ,18.5 ,16.3 ,16.3 ,16.3 ,15.4 ,16.2 ,16.8 ,16.4 ,16.2 ,16.1 ,16.3 ,16.1 ,16.1 ,16.0 ,23.4 ,19.3 ,20.0 ,16.3 ,16.8 ,17.0 ,,16.0 ,16.0 ,4.15 ,21.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.16 ,0.0016 ,1.82E+01,5.42E-01,3.10E-04,L3,""
2018/4/15 17:00,-0.32 ,-1.63 ,-0.008 ,16.3 ,16.1 ,16.1 ,15.9 ,16.1 ,16.2 ,16.1 ,16.1 ,15.8 ,0.39 ,18.5 ,16.3 ,16.2 ,16.3 ,15.4 ,16.1 ,16.8 ,16.4 ,16.3 ,16.1 ,16.3 ,16.2 ,16.1 ,16.0 ,23.4 ,19.3 ,20.1 ,16.3 ,16.7 ,17.1 ,,16.0 ,16.0 ,4.15 ,21.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.18 ,0.16 ,0.0016 ,1.79E+01,6.56E-01,3.00E-04,L3,""
2018/4/15 23:00,-0.33 ,-1.69 ,-0.008 ,16.4 ,16.1 ,16.1 ,16.0 ,16.1 ,16.2 ,16.2 ,16.2 ,15.9 ,0.23 ,18.6 ,16.4 ,16.3 ,16.3 ,15.5 ,16.3 ,16.9 ,16.5 ,16.3 ,16.1 ,16.4 ,16.2 ,16.1 ,16.1 ,23.5 ,19.4 ,20.1 ,16.4 ,16.8 ,17.0 ,,16.0 ,16.0 ,4.05 ,21.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.5 ,,,0.18 ,0.16 ,0.0017 ,1.83E+01,6.20E-01,3.00E-04,L3,""
2018/4/16 5:00,-0.33 ,-1.72 ,-0.008 ,16.4 ,16.1 ,16.1 ,16.0 ,16.2 ,16.3 ,16.2 ,16.1 ,15.9 ,0.35 ,18.7 ,16.5 ,16.4 ,16.4 ,15.6 ,16.3 ,17.0 ,16.5 ,16.3 ,16.2 ,16.4 ,16.3 ,16.2 ,16.1 ,23.5 ,19.4 ,20.1 ,16.4 ,16.8 ,17.0 ,,16.1 ,16.0 ,4.04 ,21.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.18 ,0.16 ,0.0016 ,1.76E+01,5.68E-01,3.00E-04,L3,""
2018/4/16 11:00,-0.33 ,-1.75 ,-0.008 ,16.4 ,16.1 ,16.1 ,16.0 ,16.2 ,16.3 ,16.2 ,16.3 ,15.9 ,0.38 ,18.7 ,16.5 ,16.4 ,16.4 ,15.6 ,16.3 ,17.0 ,16.5 ,16.3 ,16.2 ,16.4 ,16.3 ,16.2 ,16.1 ,23.5 ,19.4 ,20.1 ,16.4 ,16.8 ,17.1 ,,16.0 ,16.0 ,4.05 ,21.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.18 ,0.16 ,0.0016 ,1.82E+01,6.04E-01,3.00E-04,L3,""
2018/4/16 17:00,-0.33 ,-1.77 ,-0.008 ,16.5 ,16.2 ,16.2 ,16.1 ,16.3 ,16.3 ,16.2 ,16.3 ,15.9 ,0.33 ,18.7 ,16.5 ,16.4 ,16.4 ,15.6 ,16.3 ,17.0 ,16.6 ,16.4 ,16.2 ,16.4 ,16.3 ,16.2 ,16.2 ,23.6 ,19.5 ,20.2 ,16.5 ,16.8 ,17.2 ,,16.1 ,16.0 ,4.04 ,21.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.18 ,0.16 ,0.0016 ,1.80E+01,6.66E-01,2.90E-04,L3,""
2018/4/16 23:00,-0.34 ,-1.80 ,-0.008 ,16.5 ,16.2 ,16.2 ,16.0 ,16.2 ,16.3 ,16.3 ,16.2 ,15.9 ,0.38 ,18.7 ,16.5 ,16.4 ,16.4 ,15.6 ,16.3 ,17.0 ,16.6 ,16.4 ,16.3 ,16.5 ,16.3 ,16.2 ,16.2 ,23.6 ,19.5 ,20.2 ,16.5 ,17.0 ,17.1 ,,16.1 ,16.0 ,3.94 ,21.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.16 ,0.0017 ,1.78E+01,5.30E-01,3.00E-04,L3,""
2018/4/17 5:00,-0.34 ,-1.82 ,-0.008 ,16.5 ,16.2 ,16.2 ,16.0 ,16.2 ,16.3 ,16.2 ,16.2 ,15.9 ,0.41 ,18.7 ,16.5 ,16.4 ,16.4 ,15.6 ,16.3 ,17.0 ,16.6 ,16.4 ,16.3 ,16.5 ,16.3 ,16.2 ,16.2 ,23.5 ,19.4 ,20.2 ,16.5 ,16.8 ,17.0 ,,16.1 ,16.0 ,3.94 ,21.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.16 ,0.0016 ,1.84E+01,6.76E-01,3.00E-04,L3,""
2018/4/17 11:00,-0.34 ,-1.83 ,-0.008 ,16.5 ,16.2 ,16.2 ,16.1 ,16.3 ,16.3 ,16.3 ,16.3 ,16.0 ,0.49 ,18.7 ,16.5 ,16.5 ,16.4 ,15.6 ,16.3 ,17.0 ,16.6 ,16.4 ,16.3 ,16.5 ,16.3 ,16.3 ,16.2 ,23.6 ,19.5 ,20.2 ,16.5 ,16.9 ,17.1 ,,16.1 ,16.0 ,3.94 ,21.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.16 ,0.0017 ,1.84E+01,6.63E-01,3.00E-04,L3,""
2018/4/17 17:00,-0.34 ,-1.81 ,-0.008 ,16.5 ,16.2 ,16.2 ,16.1 ,16.3 ,16.4 ,16.3 ,16.3 ,16.0 ,0.58 ,18.7 ,16.5 ,16.5 ,16.4 ,15.6 ,16.3 ,17.0 ,16.6 ,16.4 ,16.3 ,16.5 ,16.4 ,16.3 ,16.3 ,23.7 ,19.5 ,20.2 ,16.5 ,16.8 ,17.3 ,,16.1 ,16.0 ,3.94 ,21.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.16 ,0.0017 ,1.80E+01,6.16E-01,3.00E-04,L3,""
2018/4/17 23:00,-0.33 ,-1.80 ,-0.008 ,16.5 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.3 ,16.3 ,16.1 ,0.61 ,18.7 ,16.6 ,16.5 ,16.5 ,15.6 ,16.4 ,17.1 ,16.7 ,16.4 ,16.3 ,16.5 ,16.4 ,16.3 ,16.3 ,23.7 ,19.5 ,20.2 ,16.5 ,17.0 ,17.2 ,,16.1 ,16.0 ,3.94 ,21.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.16 ,0.0015 ,1.81E+01,6.47E-01,3.00E-04,L3,""
2018/4/18 5:00,-0.33 ,-1.77 ,-0.008 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.3 ,16.3 ,16.1 ,0.68 ,18.8 ,16.6 ,16.5 ,16.5 ,15.7 ,16.4 ,17.1 ,16.7 ,16.5 ,16.3 ,16.5 ,16.4 ,16.3 ,16.3 ,23.7 ,19.5 ,20.3 ,16.6 ,17.0 ,17.2 ,,16.1 ,16.0 ,3.94 ,21.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.16 ,0.0015 ,1.83E+01,6.28E-01,3.00E-04,L3,""
2018/4/18 11:00,-0.32 ,-1.75 ,-0.008 ,16.6 ,16.3 ,16.3 ,16.2 ,16.3 ,16.4 ,16.4 ,16.4 ,16.1 ,0.71 ,18.8 ,16.6 ,16.6 ,16.5 ,15.7 ,16.4 ,17.1 ,16.7 ,16.5 ,16.4 ,16.6 ,16.4 ,16.3 ,16.3 ,23.7 ,19.6 ,20.3 ,16.6 ,17.1 ,17.2 ,,16.1 ,16.1 ,3.94 ,21.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.18 ,0.16 ,0.0015 ,1.82E+01,6.14E-01,3.00E-04,L3,""
2018/4/18 17:00,-0.32 ,-1.73 ,-0.008 ,16.6 ,16.3 ,16.3 ,16.2 ,16.4 ,16.5 ,16.4 ,16.4 ,16.1 ,0.61 ,18.8 ,16.7 ,16.6 ,16.6 ,15.7 ,16.5 ,17.2 ,16.7 ,16.5 ,16.4 ,16.6 ,16.4 ,16.4 ,16.3 ,23.7 ,19.6 ,20.3 ,16.6 ,17.0 ,17.4 ,,16.2 ,16.1 ,4.15 ,21.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.18 ,0.16 ,0.0016 ,1.85E+01,5.20E-01,3.00E-04,L3,""
2018/4/18 23:00,-0.32 ,-1.74 ,-0.008 ,16.6 ,16.3 ,16.4 ,16.2 ,16.4 ,16.5 ,16.4 ,16.4 ,16.1 ,0.57 ,18.8 ,16.7 ,16.6 ,16.6 ,15.7 ,16.5 ,17.2 ,16.7 ,16.6 ,16.4 ,16.6 ,16.5 ,16.4 ,16.3 ,23.7 ,19.6 ,20.3 ,16.6 ,17.1 ,17.3 ,,16.2 ,16.1 ,4.04 ,21.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.18 ,0.16 ,0.0016 ,1.83E+01,6.12E-01,3.00E-04,L3,""
2018/4/19 5:00,-0.31 ,-1.74 ,-0.008 ,16.7 ,16.4 ,16.4 ,16.2 ,16.4 ,16.5 ,16.4 ,16.4 ,16.1 ,0.50 ,18.9 ,16.7 ,16.6 ,16.6 ,15.8 ,16.5 ,17.2 ,16.7 ,16.6 ,16.4 ,16.6 ,16.5 ,16.4 ,16.3 ,23.7 ,19.6 ,20.3 ,16.7 ,17.0 ,17.1 ,,16.2 ,16.1 ,4.04 ,21.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.16 ,0.0016 ,1.88E+01,5.02E-01,3.00E-04,L3,""
2018/4/19 11:00,-0.31 ,-1.74 ,-0.008 ,16.7 ,16.3 ,16.3 ,16.2 ,16.4 ,16.5 ,16.4 ,16.4 ,16.1 ,0.55 ,18.9 ,16.7 ,16.6 ,16.6 ,15.8 ,16.5 ,17.2 ,16.8 ,16.6 ,16.4 ,16.6 ,16.5 ,16.4 ,16.4 ,23.7 ,19.6 ,20.3 ,16.7 ,17.1 ,17.3 ,,16.2 ,16.1 ,4.04 ,21.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.16 ,0.0016 ,1.84E+01,8.63E-01,3.00E-04,L3,""
2018/4/19 17:00,-0.31 ,-1.72 ,-0.008 ,16.7 ,16.4 ,16.4 ,16.3 ,16.4 ,16.5 ,16.4 ,16.5 ,16.2 ,0.68 ,18.9 ,16.7 ,16.6 ,16.6 ,15.8 ,16.5 ,17.2 ,16.8 ,16.6 ,16.4 ,16.7 ,16.5 ,16.4 ,16.4 ,23.8 ,19.6 ,20.3 ,16.7 ,17.0 ,17.4 ,,16.2 ,16.1 ,4.05 ,21.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.18 ,0.16 ,0.0016 ,1.81E+01,8.62E-01,3.00E-04,L3,""
2018/4/19 23:00,-0.31 ,-1.72 ,-0.008 ,16.7 ,16.4 ,16.4 ,16.3 ,16.4 ,16.5 ,16.5 ,16.5 ,16.2 ,0.55 ,18.9 ,16.7 ,16.6 ,16.7 ,15.8 ,16.5 ,17.2 ,16.8 ,16.6 ,16.5 ,16.7 ,16.5 ,16.4 ,16.4 ,23.7 ,19.6 ,20.4 ,16.7 ,17.2 ,17.4 ,,16.2 ,16.1 ,4.05 ,21.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.18 ,0.16 ,0.0016 ,1.84E+01,5.51E-01,3.00E-04,L3,""
2018/4/20 5:00,-0.31 ,-1.73 ,-0.008 ,16.7 ,16.4 ,16.4 ,16.3 ,16.5 ,16.6 ,16.5 ,16.4 ,16.2 ,0.51 ,18.9 ,16.8 ,16.7 ,16.7 ,15.9 ,16.6 ,17.3 ,16.8 ,16.6 ,16.5 ,16.7 ,16.5 ,16.5 ,16.4 ,23.8 ,19.6 ,20.4 ,16.7 ,17.1 ,17.2 ,,16.2 ,16.1 ,4.05 ,22.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.16 ,0.0016 ,1.83E+01,5.76E-01,3.00E-04,L3,""
2018/4/20 11:00,-0.31 ,-1.74 ,-0.008 ,16.8 ,16.5 ,16.5 ,16.3 ,16.5 ,16.6 ,16.5 ,16.5 ,16.3 ,0.44 ,19.0 ,16.8 ,16.7 ,16.7 ,15.9 ,16.6 ,17.3 ,16.9 ,16.7 ,16.5 ,16.7 ,16.6 ,16.5 ,16.5 ,23.8 ,19.6 ,20.4 ,16.7 ,17.2 ,17.4 ,,16.2 ,16.2 ,4.05 ,22.2 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.0 ,,,0.18 ,0.16 ,0.0016 ,1.85E+01,5.12E-01,3.00E-04,L3,""
2018/4/20 17:00,-0.30 ,-1.75 ,-0.008 ,16.8 ,16.5 ,16.5 ,16.4 ,16.5 ,16.6 ,16.5 ,16.6 ,16.3 ,0.44 ,19.0 ,16.8 ,16.7 ,16.7 ,15.9 ,16.6 ,17.3 ,16.9 ,16.7 ,16.5 ,16.7 ,16.6 ,16.5 ,16.4 ,23.8 ,19.6 ,20.4 ,16.8 ,17.1 ,17.5 ,,16.2 ,16.1 ,4.15 ,22.4 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,19.9 ,,,0.18 ,0.16 ,0.0016 ,1.81E+01,6.12E-01,3.00E-04,L3,""
2018/4/20 23:00,-0.31 ,-1.77 ,-0.008 ,16.8 ,16.5 ,16.5 ,16.4 ,16.5 ,16.6 ,16.5 ,16.6 ,16.3 ,0.51 ,18.9 ,16.8 ,16.7 ,16.7 ,15.9 ,16.6 ,17.3 ,16.9 ,16.7 ,16.5 ,16.7 ,16.6 ,16.5 ,16.5 ,23.8 ,19.7 ,20.4 ,16.8 ,17.2 ,17.4 ,,16.2 ,16.1 ,4.05 ,22.4 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.2 ,,,0.18 ,0.16 ,0.0017 ,1.85E+01,5.53E-01,3.00E-04,L3,""
2018/4/21 5:00,-0.30 ,-1.77 ,-0.008 ,16.8 ,16.5 ,16.5 ,16.4 ,16.6 ,16.7 ,16.6 ,16.6 ,16.3 ,0.59 ,19.0 ,16.8 ,16.7 ,16.7 ,15.9 ,16.6 ,17.3 ,16.9 ,16.7 ,16.6 ,16.8 ,16.6 ,16.5 ,16.5 ,23.8 ,19.7 ,20.4 ,16.8 ,17.1 ,17.4 ,,16.2 ,16.2 ,4.05 ,22.3 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.3 ,,,0.18 ,0.16 ,0.0016 ,1.77E+01,6.02E-01,3.00E-04,L3,""
2018/4/21 11:00,-0.30 ,-1.76 ,-0.008 ,16.8 ,16.5 ,16.5 ,16.4 ,16.6 ,16.7 ,16.6 ,16.7 ,16.3 ,0.65 ,19.0 ,16.8 ,16.7 ,16.7 ,15.9 ,16.6 ,17.3 ,16.9 ,16.7 ,16.6 ,16.8 ,16.6 ,16.5 ,16.5 ,23.8 ,19.7 ,20.4 ,16.8 ,17.2 ,17.4 ,,16.2 ,16.2 ,4.05 ,22.7 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.4 ,,,0.18 ,0.16 ,0.0016 ,1.83E+01,5.39E-01,3.00E-04,L3,""
2018/4/21 17:00,-0.30 ,-1.73 ,-0.008 ,16.8 ,16.5 ,16.6 ,16.4 ,16.6 ,16.7 ,16.6 ,16.7 ,16.3 ,0.60 ,19.0 ,16.8 ,16.7 ,16.8 ,15.9 ,16.6 ,17.3 ,17.0 ,16.7 ,16.6 ,16.8 ,16.7 ,16.6 ,16.5 ,23.8 ,19.7 ,20.4 ,16.8 ,17.2 ,17.6 ,,16.2 ,16.2 ,4.05 ,22.8 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.2 ,,,0.18 ,0.16 ,0.0016 ,1.85E+01,5.64E-01,3.00E-04,L3,""
2018/4/21 23:00,-0.30 ,-1.73 ,-0.008 ,16.8 ,16.6 ,16.6 ,16.4 ,16.6 ,16.7 ,16.6 ,16.6 ,16.3 ,0.53 ,19.0 ,16.9 ,16.8 ,16.8 ,16.0 ,16.7 ,17.4 ,17.0 ,16.8 ,16.6 ,16.8 ,16.7 ,16.6 ,16.6 ,23.9 ,19.7 ,20.5 ,16.9 ,17.3 ,17.5 ,,16.2 ,16.2 ,4.04 ,23.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.16 ,0.0017 ,1.83E+01,5.52E-01,2.90E-04,L3,""
2018/4/22 5:00,-0.29 ,-1.73 ,-0.008 ,16.9 ,16.6 ,16.6 ,16.5 ,16.6 ,16.7 ,16.6 ,16.7 ,16.4 ,0.53 ,19.0 ,16.9 ,16.8 ,16.8 ,16.0 ,16.7 ,17.4 ,17.0 ,16.8 ,16.7 ,16.9 ,16.7 ,16.6 ,16.6 ,23.9 ,19.7 ,20.5 ,16.9 ,17.2 ,17.4 ,,16.2 ,16.2 ,4.05 ,23.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.16 ,0.0017 ,1.85E+01,4.79E-01,3.00E-04,L3,""
2018/4/22 11:00,-0.29 ,-1.74 ,-0.008 ,16.9 ,16.6 ,16.6 ,16.5 ,16.7 ,16.8 ,16.7 ,16.7 ,16.4 ,0.56 ,19.1 ,16.9 ,16.8 ,16.9 ,16.1 ,16.7 ,17.4 ,17.0 ,16.8 ,16.7 ,16.9 ,16.7 ,16.6 ,16.6 ,23.9 ,19.7 ,20.5 ,16.9 ,17.4 ,17.6 ,,16.2 ,16.2 ,4.04 ,23.6 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.1 ,,,0.18 ,0.16 ,0.0016 ,1.79E+01,5.26E-01,3.00E-04,L3,""
2018/4/22 17:00,-0.29 ,-1.73 ,-0.008 ,16.9 ,16.6 ,16.7 ,16.5 ,16.7 ,16.8 ,16.7 ,16.8 ,16.4 ,0.42 ,19.1 ,17.0 ,16.9 ,16.9 ,16.1 ,16.8 ,17.4 ,17.0 ,16.8 ,16.7 ,16.9 ,16.8 ,16.7 ,16.6 ,23.9 ,19.8 ,20.5 ,17.0 ,17.3 ,17.8 ,,16.3 ,16.2 ,3.95 ,23.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.18 ,0.16 ,0.0016 ,1.84E+01,5.30E-01,3.00E-04,L3,""
2018/4/22 23:00,-0.29 ,-1.75 ,-0.008 ,17.0 ,16.7 ,16.7 ,16.6 ,16.7 ,16.8 ,16.7 ,16.8 ,16.5 ,0.42 ,19.1 ,17.0 ,16.9 ,16.9 ,16.1 ,16.8 ,17.4 ,17.0 ,16.9 ,16.7 ,17.0 ,16.8 ,16.7 ,16.7 ,23.9 ,19.8 ,20.5 ,17.0 ,17.4 ,17.7 ,,16.3 ,16.2 ,3.95 ,23.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.18 ,0.16 ,0.0016 ,1.78E+01,5.63E-01,2.90E-04,L3,""
2018/4/23 5:00,-0.29 ,-1.77 ,-0.008 ,17.0 ,16.7 ,16.7 ,16.6 ,16.7 ,16.8 ,16.8 ,16.8 ,16.5 ,0.47 ,19.1 ,17.0 ,16.9 ,16.9 ,16.1 ,16.8 ,17.4 ,17.1 ,16.9 ,16.7 ,17.0 ,16.8 ,16.7 ,16.7 ,24.0 ,19.8 ,20.6 ,17.0 ,17.4 ,17.6 ,,16.3 ,16.2 ,3.94 ,23.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.18 ,0.16 ,0.0015 ,1.83E+01,4.36E-01,3.00E-04,L3,""
2018/4/23 11:00,-0.29 ,-1.79 ,-0.008 ,17.0 ,16.7 ,16.7 ,16.6 ,16.8 ,16.9 ,16.8 ,16.8 ,16.5 ,0.50 ,19.2 ,17.1 ,17.0 ,17.0 ,16.1 ,16.9 ,17.5 ,17.1 ,17.0 ,16.8 ,17.0 ,16.8 ,16.8 ,16.7 ,24.0 ,19.9 ,20.6 ,17.0 ,17.4 ,17.7 ,,16.3 ,16.2 ,3.94 ,23.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.18 ,0.16 ,0.0017 ,1.78E+01,4.98E-01,3.00E-04,L3,""
2018/4/23 17:00,-0.29 ,-1.78 ,-0.008 ,17.1 ,16.7 ,16.7 ,16.6 ,16.8 ,16.9 ,16.8 ,16.8 ,16.5 ,0.58 ,19.2 ,17.1 ,17.0 ,17.0 ,16.2 ,16.9 ,17.5 ,17.2 ,17.0 ,16.8 ,17.0 ,16.9 ,16.8 ,16.7 ,24.0 ,19.9 ,20.6 ,17.0 ,17.4 ,17.8 ,,16.3 ,16.2 ,3.94 ,23.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,5.98E-01,3.00E-04,L3,""
2018/4/23 23:00,-0.29 ,-1.77 ,-0.008 ,17.1 ,16.7 ,16.7 ,16.6 ,16.8 ,16.9 ,16.8 ,16.7 ,16.5 ,0.64 ,19.2 ,17.1 ,17.0 ,17.0 ,16.2 ,16.9 ,17.6 ,17.2 ,17.0 ,16.8 ,17.0 ,16.9 ,16.8 ,16.8 ,24.0 ,19.9 ,20.6 ,17.1 ,17.4 ,17.7 ,,16.3 ,16.2 ,3.84 ,23.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0015 ,1.85E+01,5.44E-01,3.00E-04,L3,""
2018/4/24 5:00,-0.28 ,-1.75 ,-0.008 ,17.1 ,16.8 ,16.8 ,16.6 ,16.8 ,16.9 ,16.8 ,16.8 ,16.5 ,0.66 ,19.3 ,17.1 ,17.0 ,17.0 ,16.2 ,16.9 ,17.6 ,17.2 ,17.0 ,16.8 ,17.0 ,16.9 ,16.8 ,16.8 ,24.0 ,19.9 ,20.6 ,17.1 ,17.4 ,17.6 ,,16.3 ,16.3 ,3.83 ,23.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0014 ,1.82E+01,5.05E-01,2.90E-04,L3,""
2018/4/24 11:00,-0.28 ,-1.73 ,-0.008 ,17.1 ,16.8 ,16.8 ,16.7 ,16.8 ,17.0 ,16.9 ,16.8 ,16.6 ,0.75 ,19.3 ,17.2 ,17.1 ,17.1 ,16.3 ,17.0 ,17.6 ,17.2 ,17.0 ,16.8 ,17.1 ,17.0 ,16.9 ,16.8 ,24.1 ,19.9 ,20.6 ,17.1 ,17.5 ,17.8 ,,16.4 ,16.3 ,3.84 ,23.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,5.50E-01,3.00E-04,L3,""
2018/4/24 17:00,-0.27 ,-1.70 ,-0.008 ,17.1 ,16.8 ,16.8 ,16.7 ,16.9 ,17.0 ,16.9 ,16.8 ,16.6 ,0.77 ,19.3 ,17.2 ,17.1 ,17.1 ,16.3 ,17.0 ,17.6 ,17.2 ,17.0 ,16.9 ,17.1 ,17.0 ,16.9 ,16.8 ,24.1 ,19.9 ,20.6 ,17.1 ,17.4 ,17.8 ,,16.4 ,16.3 ,3.84 ,23.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,5.45E-01,3.00E-04,L3,""
2018/4/24 23:00,-0.27 ,-1.68 ,-0.008 ,17.2 ,16.8 ,16.8 ,16.7 ,16.9 ,17.0 ,16.9 ,16.9 ,16.6 ,0.71 ,19.3 ,17.2 ,17.1 ,17.1 ,16.3 ,17.0 ,17.6 ,17.2 ,17.1 ,16.9 ,17.1 ,17.0 ,16.9 ,16.8 ,24.1 ,20.0 ,20.7 ,17.1 ,17.5 ,17.8 ,,16.4 ,16.3 ,3.84 ,23.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,5.21E-01,3.00E-04,L3,""
2018/4/25 5:00,-0.27 ,-1.66 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.7 ,16.9 ,17.0 ,16.9 ,17.0 ,16.6 ,0.74 ,19.3 ,17.2 ,17.1 ,17.1 ,16.3 ,17.0 ,17.6 ,17.2 ,17.1 ,16.9 ,17.1 ,17.0 ,16.9 ,16.8 ,24.1 ,20.0 ,20.7 ,17.2 ,17.5 ,17.7 ,,16.4 ,16.3 ,3.84 ,23.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.17 ,0.16 ,0.0017 ,1.86E+01,4.97E-01,3.00E-04,L3,""
2018/4/25 11:00,-0.26 ,-1.65 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.7 ,16.9 ,17.0 ,16.9 ,16.9 ,16.6 ,0.73 ,19.3 ,17.2 ,17.1 ,17.1 ,16.3 ,17.0 ,17.6 ,17.3 ,17.1 ,16.9 ,17.2 ,17.0 ,16.9 ,16.9 ,24.1 ,20.0 ,20.7 ,17.2 ,17.5 ,17.7 ,,16.4 ,16.3 ,4.25 ,23.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,5.48E-01,3.00E-04,L3,""
2018/4/25 17:00,-0.26 ,-1.62 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.7 ,16.9 ,17.0 ,16.9 ,16.9 ,16.6 ,0.74 ,19.3 ,17.2 ,17.1 ,17.1 ,16.3 ,17.0 ,17.6 ,17.3 ,17.1 ,16.9 ,17.2 ,17.0 ,16.9 ,16.9 ,24.1 ,20.0 ,20.7 ,17.2 ,17.4 ,17.8 ,,16.4 ,16.3 ,4.35 ,23.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0016 ,1.84E+01,4.87E-01,3.00E-04,L3,""
2018/4/25 23:00,-0.26 ,-1.63 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.8 ,17.0 ,17.0 ,17.0 ,16.9 ,16.7 ,0.52 ,19.4 ,17.2 ,17.2 ,17.2 ,16.3 ,17.0 ,17.7 ,17.3 ,17.1 ,16.9 ,17.2 ,17.0 ,16.9 ,16.9 ,24.1 ,20.0 ,20.7 ,17.2 ,17.5 ,17.8 ,,16.4 ,16.3 ,4.36 ,23.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,5.96E-01,3.00E-04,L3,""
2018/4/26 5:00,-0.26 ,-1.65 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.8 ,17.0 ,17.1 ,17.0 ,17.0 ,16.7 ,0.42 ,19.4 ,17.2 ,17.2 ,17.2 ,16.3 ,17.0 ,17.7 ,17.3 ,17.1 ,17.0 ,17.2 ,17.0 ,17.0 ,16.9 ,24.1 ,20.0 ,20.7 ,17.2 ,17.5 ,17.7 ,,16.4 ,16.4 ,4.36 ,23.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0015 ,1.82E+01,5.31E-01,3.00E-04,L3,""
2018/4/26 11:00,-0.27 ,-1.69 ,-0.008 ,17.2 ,17.0 ,17.0 ,16.8 ,17.0 ,17.1 ,17.0 ,17.0 ,16.7 ,0.45 ,19.3 ,17.2 ,17.1 ,17.2 ,16.3 ,17.0 ,17.6 ,17.3 ,17.1 ,17.0 ,17.2 ,17.0 ,17.0 ,16.9 ,24.1 ,20.0 ,20.8 ,17.2 ,17.6 ,17.8 ,,16.4 ,16.4 ,4.35 ,23.3 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,5.29E-01,3.00E-04,L3,""
2018/4/26 17:00,-0.27 ,-1.70 ,-0.008 ,17.2 ,17.0 ,17.0 ,16.8 ,17.0 ,17.1 ,17.0 ,17.0 ,16.7 ,0.46 ,19.4 ,17.2 ,17.2 ,17.2 ,16.3 ,17.1 ,17.7 ,17.3 ,17.2 ,17.0 ,17.2 ,17.0 ,17.0 ,17.0 ,24.1 ,20.0 ,20.8 ,17.2 ,17.6 ,18.0 ,,16.4 ,16.4 ,4.36 ,23.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,5.68E-01,3.00E-04,L3,""
2018/4/26 23:00,-0.27 ,-1.71 ,-0.008 ,17.3 ,17.0 ,17.0 ,16.8 ,17.0 ,17.1 ,17.0 ,17.0 ,16.8 ,0.50 ,19.4 ,17.2 ,17.2 ,17.2 ,16.4 ,17.1 ,17.7 ,17.3 ,17.2 ,17.0 ,17.2 ,17.1 ,17.0 ,17.0 ,24.1 ,20.1 ,20.7 ,17.2 ,17.7 ,17.8 ,,16.4 ,16.4 ,4.35 ,23.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0015 ,1.84E+01,5.61E-01,3.00E-04,L3,""
2018/4/27 5:00,-0.27 ,-1.71 ,-0.008 ,17.3 ,17.0 ,17.0 ,16.9 ,17.0 ,17.2 ,17.0 ,17.0 ,16.8 ,0.63 ,19.4 ,17.3 ,17.2 ,17.2 ,16.4 ,17.1 ,17.7 ,17.4 ,17.2 ,17.0 ,17.3 ,17.1 ,17.0 ,17.0 ,24.1 ,20.1 ,20.7 ,17.3 ,17.6 ,17.8 ,,16.4 ,16.4 ,4.25 ,23.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0015 ,1.87E+01,5.27E-01,2.90E-04,L3,""
2018/4/27 11:00,-0.26 ,-1.70 ,-0.008 ,17.3 ,17.0 ,17.0 ,16.9 ,17.0 ,17.2 ,17.1 ,17.2 ,16.8 ,0.69 ,19.4 ,17.3 ,17.2 ,17.2 ,16.4 ,17.1 ,17.7 ,17.4 ,17.2 ,17.0 ,17.2 ,17.1 ,17.0 ,17.0 ,24.1 ,20.0 ,20.8 ,17.3 ,17.8 ,18.0 ,,16.4 ,16.4 ,4.36 ,23.6 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,4.28E-01,3.00E-04,L3,""
2018/4/27 17:00,-0.26 ,-1.66 ,-0.007 ,17.3 ,17.0 ,17.0 ,16.9 ,17.1 ,17.2 ,17.1 ,17.2 ,16.8 ,0.71 ,19.4 ,17.3 ,17.2 ,17.3 ,16.4 ,17.2 ,17.8 ,17.4 ,17.2 ,17.1 ,17.3 ,17.2 ,17.1 ,17.0 ,24.1 ,20.1 ,20.8 ,17.3 ,17.7 ,18.1 ,,16.5 ,16.4 ,4.35 ,23.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,5.08E-01,3.00E-04,L3,""
2018/4/27 23:00,-0.25 ,-1.66 ,-0.008 ,17.3 ,17.0 ,17.0 ,16.9 ,17.1 ,17.2 ,17.1 ,17.1 ,16.8 ,0.56 ,19.5 ,17.3 ,17.2 ,17.3 ,16.4 ,17.2 ,17.8 ,17.4 ,17.2 ,17.1 ,17.3 ,17.2 ,17.1 ,17.0 ,24.2 ,20.1 ,20.8 ,17.3 ,17.8 ,18.0 ,,16.5 ,16.4 ,4.26 ,23.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,4.86E-01,3.00E-04,L3,""
2018/4/28 5:00,-0.25 ,-1.68 ,-0.008 ,17.4 ,17.1 ,17.1 ,17.0 ,17.1 ,17.2 ,17.1 ,17.2 ,16.8 ,0.39 ,19.5 ,17.3 ,17.2 ,17.3 ,16.4 ,17.2 ,17.8 ,17.4 ,17.3 ,17.1 ,17.3 ,17.2 ,17.1 ,17.1 ,24.2 ,20.1 ,20.8 ,17.3 ,17.8 ,17.9 ,,16.5 ,16.4 ,4.25 ,23.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,4.82E-01,3.00E-04,L3,""
2018/4/28 11:00,-0.26 ,-1.70 ,-0.008 ,17.4 ,17.1 ,17.1 ,17.0 ,17.2 ,17.2 ,17.2 ,17.2 ,16.9 ,0.46 ,19.5 ,17.4 ,17.3 ,17.3 ,16.5 ,17.2 ,17.8 ,17.5 ,17.3 ,17.1 ,17.3 ,17.2 ,17.1 ,17.1 ,24.2 ,20.1 ,20.8 ,17.4 ,17.8 ,18.0 ,,16.5 ,16.4 ,4.25 ,23.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,5.29E-01,3.00E-04,L3,""
2018/4/28 17:00,-0.26 ,-1.71 ,-0.008 ,17.4 ,17.1 ,17.2 ,17.0 ,17.2 ,17.2 ,17.2 ,17.2 ,16.9 ,0.49 ,19.5 ,17.4 ,17.3 ,17.3 ,16.5 ,17.2 ,17.8 ,17.5 ,17.3 ,17.2 ,17.4 ,17.2 ,17.1 ,17.1 ,24.2 ,20.1 ,20.9 ,17.4 ,17.8 ,18.2 ,,16.5 ,16.4 ,4.25 ,24.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,5.54E-01,2.90E-04,L3,""
2018/4/28 23:00,-0.26 ,-1.72 ,-0.008 ,17.4 ,17.1 ,17.1 ,17.0 ,17.2 ,17.3 ,17.2 ,17.1 ,16.9 ,0.49 ,19.6 ,17.4 ,17.3 ,17.4 ,16.5 ,17.2 ,17.9 ,17.5 ,17.3 ,17.2 ,17.4 ,17.2 ,17.2 ,17.1 ,24.3 ,20.2 ,20.9 ,17.4 ,17.8 ,18.1 ,,16.5 ,16.4 ,4.26 ,23.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0017 ,1.85E+01,5.02E-01,3.00E-04,L3,""
2018/4/29 5:00,-0.26 ,-1.72 ,-0.008 ,17.4 ,17.2 ,17.2 ,17.0 ,17.2 ,17.3 ,17.2 ,17.2 ,17.0 ,0.51 ,19.6 ,17.4 ,17.4 ,17.4 ,16.6 ,17.3 ,17.9 ,17.5 ,17.3 ,17.2 ,17.4 ,17.2 ,17.2 ,17.2 ,24.3 ,20.2 ,20.9 ,17.4 ,17.8 ,18.1 ,,16.5 ,16.4 ,4.15 ,24.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0015 ,1.81E+01,4.40E-01,3.00E-04,L3,""
2018/4/29 11:00,-0.25 ,-1.72 ,-0.008 ,17.5 ,17.2 ,17.2 ,17.1 ,17.2 ,17.3 ,17.2 ,17.3 ,17.0 ,0.57 ,19.6 ,17.4 ,17.3 ,17.4 ,16.5 ,17.3 ,17.9 ,17.5 ,17.4 ,17.2 ,17.4 ,17.3 ,17.2 ,17.2 ,24.3 ,20.2 ,20.9 ,17.5 ,17.9 ,18.1 ,,16.5 ,16.5 ,4.15 ,24.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,5.54E-01,2.90E-04,L3,""
2018/4/29 17:00,-0.25 ,-1.71 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.3 ,17.2 ,17.3 ,17.0 ,0.57 ,19.6 ,17.4 ,17.3 ,17.4 ,16.6 ,17.3 ,17.9 ,17.6 ,17.4 ,17.2 ,17.4 ,17.3 ,17.2 ,17.2 ,24.3 ,20.2 ,21.0 ,17.5 ,17.8 ,18.3 ,,16.5 ,16.5 ,4.15 ,24.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.85E+01,4.95E-01,3.00E-04,L3,""
2018/4/29 23:00,-0.25 ,-1.72 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.3 ,17.3 ,17.3 ,17.0 ,0.50 ,19.6 ,17.5 ,17.4 ,17.5 ,16.6 ,17.3 ,18.0 ,17.6 ,17.4 ,17.2 ,17.5 ,17.3 ,17.2 ,17.2 ,24.4 ,20.2 ,21.0 ,17.5 ,17.9 ,18.1 ,,16.5 ,16.5 ,4.15 ,24.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0017 ,1.81E+01,5.52E-01,3.00E-04,L3,""
2018/4/30 5:00,-0.25 ,-1.72 ,-0.007 ,17.5 ,17.3 ,17.3 ,17.2 ,17.3 ,17.4 ,17.3 ,17.3 ,17.0 ,0.58 ,19.7 ,17.5 ,17.5 ,17.5 ,16.7 ,17.4 ,18.0 ,17.6 ,17.4 ,17.3 ,17.5 ,17.3 ,17.3 ,17.2 ,24.4 ,20.3 ,21.0 ,17.6 ,17.9 ,18.1 ,,16.6 ,16.5 ,4.15 ,24.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.84E+01,4.40E-01,3.00E-04,L3,""
2018/4/30 11:00,-0.25 ,-1.72 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.2 ,17.3 ,17.4 ,17.4 ,17.4 ,17.1 ,0.61 ,19.7 ,17.5 ,17.4 ,17.5 ,16.6 ,17.4 ,18.0 ,17.6 ,17.5 ,17.3 ,17.5 ,17.4 ,17.3 ,17.2 ,24.4 ,20.3 ,21.1 ,17.6 ,18.0 ,18.2 ,,16.6 ,16.5 ,4.15 ,24.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0015 ,1.86E+01,5.15E-01,3.00E-04,L3,""
2018/4/30 17:00,-0.24 ,-1.71 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.2 ,17.4 ,17.5 ,17.4 ,17.5 ,17.1 ,0.59 ,19.7 ,17.5 ,17.4 ,17.5 ,16.7 ,17.4 ,18.0 ,17.6 ,17.5 ,17.3 ,17.5 ,17.4 ,17.3 ,17.3 ,24.4 ,20.3 ,21.1 ,17.6 ,18.0 ,18.4 ,,16.6 ,16.5 ,4.05 ,24.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,4.89E-01,3.00E-04,L3,""
2018/4/30 23:00,-0.24 ,-1.71 ,-0.007 ,17.6 ,17.4 ,17.4 ,17.2 ,17.4 ,17.5 ,17.4 ,17.4 ,17.1 ,0.56 ,19.8 ,17.6 ,17.5 ,17.6 ,16.7 ,17.4 ,18.1 ,17.7 ,17.5 ,17.3 ,17.6 ,17.4 ,17.4 ,17.3 ,24.5 ,20.4 ,21.1 ,17.6 ,18.0 ,18.2 ,,16.6 ,16.5 ,4.05 ,25.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.81E+01,4.32E-01,3.00E-04,L3,""
2018/5/1 5:00,-0.24 ,-1.71 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.3 ,17.4 ,17.5 ,17.4 ,17.4 ,17.2 ,0.55 ,19.8 ,17.6 ,17.6 ,17.6 ,16.8 ,17.5 ,18.1 ,17.7 ,17.6 ,17.4 ,17.6 ,17.5 ,17.4 ,17.3 ,24.5 ,20.4 ,21.1 ,17.7 ,18.0 ,18.2 ,,16.6 ,16.5 ,4.05 ,24.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0015 ,1.86E+01,5.47E-01,2.90E-04,L3,""
2018/5/1 11:00,-0.24 ,-1.71 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.3 ,17.4 ,17.5 ,17.5 ,17.5 ,17.2 ,0.53 ,19.8 ,17.7 ,17.6 ,17.6 ,16.8 ,17.5 ,18.1 ,17.7 ,17.6 ,17.5 ,17.7 ,17.5 ,17.4 ,17.4 ,24.6 ,20.4 ,21.1 ,17.7 ,18.1 ,18.4 ,,16.6 ,16.6 ,4.05 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0016 ,1.86E+01,4.80E-01,2.90E-04,L3,""
2018/5/1 17:00,-0.24 ,-1.71 ,-0.007 ,17.7 ,17.4 ,17.5 ,17.3 ,17.5 ,17.6 ,17.5 ,17.5 ,17.2 ,0.57 ,19.8 ,17.7 ,17.6 ,17.7 ,16.8 ,17.5 ,18.1 ,17.8 ,17.6 ,17.5 ,17.7 ,17.5 ,17.5 ,17.4 ,24.6 ,20.5 ,21.2 ,17.7 ,18.1 ,18.5 ,,16.6 ,16.6 ,4.05 ,25.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,4.40E-01,3.00E-04,L3,""
2018/5/1 23:00,-0.24 ,-1.72 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.4 ,17.5 ,17.6 ,17.5 ,17.6 ,17.3 ,0.47 ,19.9 ,17.7 ,17.7 ,17.7 ,16.9 ,17.6 ,18.2 ,17.8 ,17.7 ,17.5 ,17.7 ,17.6 ,17.5 ,17.4 ,24.7 ,20.5 ,21.3 ,17.8 ,18.2 ,18.4 ,,16.6 ,16.6 ,4.05 ,25.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,4.87E-01,2.90E-04,L3,""
2018/5/2 5:00,-0.23 ,-1.72 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.4 ,17.5 ,17.6 ,17.6 ,17.6 ,17.3 ,0.61 ,19.9 ,17.8 ,17.7 ,17.7 ,16.9 ,17.6 ,18.2 ,17.9 ,17.7 ,17.5 ,17.7 ,17.6 ,17.5 ,17.5 ,24.7 ,20.6 ,21.3 ,17.8 ,18.2 ,18.4 ,,16.7 ,16.6 ,3.94 ,25.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,5.17E-01,3.00E-04,L3,""
2018/5/2 11:00,-0.23 ,-1.71 ,-0.007 ,17.8 ,17.5 ,17.6 ,17.4 ,17.6 ,17.7 ,17.6 ,17.6 ,17.3 ,0.65 ,20.0 ,17.8 ,17.8 ,17.8 ,16.9 ,17.6 ,18.3 ,17.9 ,17.7 ,17.6 ,17.8 ,17.6 ,17.6 ,17.5 ,24.8 ,20.6 ,21.3 ,17.8 ,18.4 ,18.4 ,,16.7 ,16.6 ,3.95 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,5.08E-01,3.00E-04,L3,""
2018/5/2 17:00,-0.23 ,-1.68 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.5 ,17.6 ,17.7 ,17.6 ,17.7 ,17.4 ,0.76 ,20.0 ,17.8 ,17.7 ,17.8 ,17.0 ,17.7 ,18.3 ,17.9 ,17.8 ,17.6 ,17.8 ,17.6 ,17.6 ,17.5 ,24.8 ,20.6 ,21.4 ,17.9 ,18.1 ,18.6 ,,16.7 ,16.6 ,3.95 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,4.34E-01,3.00E-04,L3,""
2018/5/2 23:00,-0.23 ,-1.65 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.5 ,17.6 ,17.7 ,17.7 ,17.7 ,17.4 ,0.78 ,20.0 ,17.8 ,17.8 ,17.8 ,17.0 ,17.7 ,18.3 ,17.9 ,17.8 ,17.6 ,17.8 ,17.7 ,17.6 ,17.6 ,24.9 ,20.6 ,21.4 ,17.9 ,18.2 ,18.4 ,,16.7 ,16.6 ,3.94 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0017 ,1.82E+01,5.08E-01,3.00E-04,L3,""
2018/5/3 5:00,-0.22 ,-1.62 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.5 ,17.7 ,17.8 ,17.7 ,17.7 ,17.4 ,0.99 ,20.0 ,17.9 ,17.8 ,17.8 ,17.0 ,17.7 ,18.3 ,18.0 ,17.8 ,17.7 ,17.9 ,17.7 ,17.7 ,17.6 ,24.9 ,20.7 ,21.4 ,17.9 ,18.3 ,18.5 ,,16.7 ,16.6 ,4.05 ,25.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0017 ,1.82E+01,4.11E-01,3.00E-04,L3,""
2018/5/3 11:00,-0.24 ,-1.61 ,-0.007 ,18.0 ,17.7 ,17.7 ,17.6 ,17.7 ,17.8 ,17.7 ,17.7 ,17.4 ,0.74 ,20.1 ,17.9 ,17.9 ,17.9 ,17.0 ,17.8 ,18.4 ,18.0 ,17.9 ,17.7 ,17.9 ,17.8 ,17.7 ,17.6 ,24.9 ,20.7 ,21.4 ,17.9 ,18.3 ,18.5 ,,16.7 ,16.6 ,4.05 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,4.64E-01,3.00E-04,L3,""
2018/5/3 17:00,-0.24 ,-1.62 ,-0.007 ,18.0 ,17.7 ,17.7 ,17.6 ,17.7 ,17.8 ,17.8 ,17.7 ,17.5 ,0.51 ,20.1 ,18.0 ,17.9 ,17.9 ,17.1 ,17.8 ,18.4 ,18.1 ,17.9 ,17.7 ,18.0 ,17.8 ,17.8 ,17.7 ,24.9 ,20.7 ,21.5 ,18.0 ,18.3 ,18.7 ,,16.7 ,16.7 ,4.05 ,25.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,4.93E-01,2.90E-04,L3,""
2018/5/3 23:00,-0.25 ,-1.66 ,-0.007 ,18.0 ,17.7 ,17.7 ,17.6 ,17.7 ,17.9 ,17.8 ,17.7 ,17.5 ,0.41 ,20.2 ,18.0 ,18.0 ,18.0 ,17.1 ,17.8 ,18.5 ,18.1 ,17.9 ,17.8 ,18.0 ,17.8 ,17.8 ,17.7 ,25.0 ,20.8 ,21.5 ,18.0 ,18.4 ,18.6 ,,16.7 ,16.7 ,3.94 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,4.85E-01,3.00E-04,L3,""
2018/5/4 5:00,-0.25 ,-1.68 ,-0.007 ,18.1 ,17.7 ,17.7 ,17.6 ,17.8 ,17.9 ,17.8 ,17.7 ,17.5 ,0.59 ,20.2 ,18.1 ,18.0 ,18.0 ,17.1 ,17.9 ,18.5 ,18.1 ,18.0 ,17.8 ,18.1 ,17.9 ,17.8 ,17.7 ,25.0 ,20.8 ,21.5 ,18.0 ,18.4 ,18.6 ,,16.7 ,16.7 ,3.94 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,5.71E-01,3.00E-04,L3,""
2018/5/4 11:00,-0.25 ,-1.70 ,-0.007 ,18.1 ,17.7 ,17.7 ,17.6 ,17.8 ,17.9 ,17.8 ,17.7 ,17.5 ,0.55 ,20.2 ,18.1 ,18.0 ,18.0 ,17.2 ,17.9 ,18.5 ,18.1 ,18.0 ,17.8 ,18.0 ,17.9 ,17.8 ,17.7 ,25.0 ,20.8 ,21.5 ,18.1 ,18.4 ,18.7 ,,16.7 ,16.7 ,4.05 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,5.00E-01,2.90E-04,L3,""
2018/5/4 17:00,-0.25 ,-1.70 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.6 ,17.8 ,17.9 ,17.8 ,17.7 ,17.5 ,0.48 ,20.2 ,18.1 ,18.0 ,18.0 ,17.2 ,17.9 ,18.5 ,18.1 ,18.0 ,17.8 ,18.0 ,17.9 ,17.8 ,17.7 ,25.0 ,20.8 ,21.5 ,18.1 ,18.4 ,18.7 ,,16.8 ,16.7 ,4.05 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,4.03E-01,3.00E-04,L3,""
2018/5/4 23:00,-0.25 ,-1.72 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.6 ,17.8 ,17.9 ,17.8 ,17.8 ,17.6 ,0.50 ,20.3 ,18.1 ,18.0 ,18.0 ,17.2 ,17.9 ,18.5 ,18.2 ,18.0 ,17.8 ,18.1 ,17.9 ,17.8 ,17.8 ,25.0 ,20.9 ,21.5 ,18.1 ,18.5 ,18.7 ,,16.8 ,16.7 ,3.94 ,24.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,4.61E-01,3.00E-04,L3,""
2018/5/5 5:00,-0.25 ,-1.73 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.6 ,17.8 ,17.9 ,17.8 ,17.7 ,17.6 ,0.50 ,20.2 ,18.1 ,18.0 ,18.0 ,17.2 ,17.9 ,18.5 ,18.2 ,18.0 ,17.8 ,18.1 ,17.9 ,17.8 ,17.8 ,25.0 ,20.8 ,21.5 ,18.1 ,18.4 ,18.6 ,,16.8 ,16.7 ,3.94 ,24.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.85E+01,5.22E-01,3.00E-04,L3,""
2018/5/5 11:00,-0.25 ,-1.73 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.7 ,17.8 ,17.9 ,17.8 ,17.8 ,17.6 ,0.54 ,20.3 ,18.1 ,18.1 ,18.1 ,17.2 ,17.9 ,18.6 ,18.2 ,18.0 ,17.8 ,18.1 ,17.9 ,17.8 ,17.8 ,25.0 ,20.8 ,21.5 ,18.1 ,18.4 ,18.7 ,,16.8 ,16.7 ,3.95 ,24.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,4.63E-01,3.00E-04,L3,""
2018/5/5 17:00,-0.25 ,-1.72 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.7 ,17.9 ,18.0 ,17.9 ,17.9 ,17.6 ,0.56 ,20.3 ,18.1 ,18.1 ,18.1 ,17.2 ,17.9 ,18.6 ,18.2 ,18.1 ,17.9 ,18.1 ,17.9 ,17.9 ,17.8 ,25.0 ,20.9 ,21.5 ,18.1 ,18.4 ,18.8 ,,16.8 ,16.7 ,3.95 ,24.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0015 ,1.84E+01,5.00E-01,3.00E-04,L3,""
2018/5/5 23:00,-0.25 ,-1.73 ,-0.007 ,18.1 ,17.8 ,17.9 ,17.7 ,17.9 ,18.0 ,17.9 ,17.9 ,17.6 ,0.46 ,20.3 ,18.2 ,18.1 ,18.1 ,17.3 ,18.0 ,18.6 ,18.2 ,18.1 ,17.9 ,18.1 ,18.0 ,17.9 ,17.9 ,25.1 ,20.9 ,21.6 ,18.1 ,18.6 ,18.8 ,,16.8 ,16.8 ,3.95 ,24.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0015 ,1.75E+01,4.75E-01,3.00E-04,L3,""
2018/5/6 5:00,-0.25 ,-1.74 ,-0.007 ,18.2 ,17.9 ,17.9 ,17.8 ,17.9 ,18.1 ,18.0 ,17.9 ,17.7 ,0.60 ,20.4 ,18.2 ,18.1 ,18.1 ,17.3 ,18.0 ,18.7 ,18.3 ,18.1 ,17.9 ,18.1 ,18.0 ,17.9 ,17.9 ,25.1 ,20.9 ,21.6 ,18.2 ,18.5 ,18.7 ,,16.8 ,16.8 ,3.84 ,24.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0015 ,1.82E+01,4.60E-01,3.00E-04,L3,""
2018/5/6 11:00,-0.24 ,-1.73 ,-0.007 ,18.2 ,17.9 ,17.9 ,17.8 ,18.0 ,18.1 ,18.0 ,18.0 ,17.7 ,0.67 ,20.4 ,18.2 ,18.1 ,18.2 ,17.3 ,18.1 ,18.7 ,18.3 ,18.1 ,17.9 ,18.2 ,18.0 ,18.0 ,17.9 ,25.0 ,20.9 ,21.7 ,18.2 ,18.7 ,18.9 ,,16.8 ,16.8 ,3.84 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,5.39E-01,3.00E-04,L3,""
2018/5/6 17:00,-0.24 ,-1.69 ,-0.007 ,18.2 ,17.9 ,17.9 ,17.8 ,18.0 ,18.1 ,18.0 ,17.9 ,17.7 ,0.72 ,20.4 ,18.3 ,18.2 ,18.2 ,17.4 ,18.1 ,18.7 ,18.3 ,18.2 ,18.0 ,18.2 ,18.1 ,18.0 ,17.9 ,25.1 ,21.0 ,21.7 ,18.2 ,18.7 ,19.0 ,,16.8 ,16.8 ,3.84 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0015 ,1.82E+01,5.07E-01,3.00E-04,L3,""
2018/5/6 23:00,-0.23 ,-1.68 ,-0.007 ,18.3 ,18.0 ,18.0 ,17.9 ,18.1 ,18.1 ,18.1 ,18.0 ,17.8 ,0.65 ,20.4 ,18.3 ,18.2 ,18.3 ,17.4 ,18.1 ,18.7 ,18.3 ,18.2 ,18.0 ,18.2 ,18.1 ,18.0 ,18.0 ,25.1 ,21.0 ,21.7 ,18.3 ,18.7 ,18.9 ,,16.8 ,16.8 ,3.84 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,4.09E-01,3.00E-04,L3,""
2018/5/7 5:00,-0.23 ,-1.68 ,-0.007 ,18.3 ,18.1 ,18.1 ,17.9 ,18.1 ,18.2 ,18.1 ,18.1 ,17.8 ,0.57 ,20.5 ,18.3 ,18.2 ,18.3 ,17.4 ,18.1 ,18.8 ,18.4 ,18.2 ,18.1 ,18.3 ,18.1 ,18.1 ,18.0 ,25.1 ,21.0 ,21.7 ,18.3 ,18.7 ,18.9 ,,16.9 ,16.8 ,3.74 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,4.35E-01,3.00E-04,L3,""
2018/5/7 11:00,-0.23 ,-1.68 ,-0.007 ,18.4 ,18.1 ,18.1 ,18.0 ,18.1 ,18.2 ,18.1 ,18.1 ,17.8 ,0.58 ,20.5 ,18.4 ,18.3 ,18.3 ,17.5 ,18.2 ,18.8 ,18.4 ,18.3 ,18.1 ,18.3 ,18.2 ,18.1 ,18.0 ,25.2 ,21.1 ,21.8 ,18.3 ,18.8 ,19.0 ,,16.9 ,16.8 ,3.74 ,25.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0018 ,1.85E+01,4.70E-01,2.90E-04,L3,""
2018/5/7 17:00,-0.23 ,-1.67 ,-0.007 ,18.4 ,18.1 ,18.1 ,18.0 ,18.1 ,18.3 ,18.2 ,18.2 ,17.9 ,0.56 ,20.6 ,18.4 ,18.3 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.1 ,18.4 ,18.2 ,18.1 ,18.1 ,25.3 ,21.1 ,21.8 ,18.4 ,18.7 ,19.0 ,,16.9 ,16.8 ,3.74 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,5.04E-01,3.00E-04,L3,""
2018/5/7 23:00,-0.23 ,-1.68 ,-0.007 ,18.4 ,18.1 ,18.1 ,18.1 ,18.2 ,18.3 ,18.2 ,18.2 ,17.9 ,0.53 ,20.6 ,18.4 ,18.3 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.2 ,18.4 ,18.2 ,18.1 ,18.1 ,25.3 ,21.1 ,21.8 ,18.4 ,18.8 ,18.9 ,,16.9 ,16.8 ,3.74 ,24.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0018 ,1.78E+01,4.68E-01,2.90E-04,L3,""
2018/5/8 5:00,-0.23 ,-1.70 ,-0.007 ,18.4 ,18.1 ,18.1 ,17.9 ,18.1 ,18.2 ,18.2 ,18.2 ,17.9 ,0.52 ,20.5 ,18.4 ,18.3 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.2 ,18.4 ,18.2 ,18.2 ,18.1 ,25.2 ,21.1 ,21.9 ,18.4 ,18.7 ,18.9 ,,16.9 ,16.8 ,3.84 ,24.8 ,0.00 ,0.00 ,13.96 ,-,14.43 ,-,21 ,-,-,0.420 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0016 ,1.84E+01,5.41E-01,3.00E-04,L3,""
2018/5/8 11:00,-0.23 ,-1.72 ,-0.007 ,18.4 ,18.1 ,18.1 ,18.0 ,18.2 ,18.2 ,18.2 ,18.2 ,17.9 ,0.49 ,20.6 ,18.4 ,18.3 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.1 ,18.4 ,18.2 ,18.1 ,18.1 ,25.2 ,21.1 ,21.8 ,18.4 ,18.8 ,18.9 ,,16.9 ,16.9 ,3.83 ,24.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,6.14E-01,3.00E-04,L3,""
2018/5/8 17:00,-0.23 ,-1.73 ,-0.007 ,18.4 ,18.1 ,18.2 ,18.1 ,18.2 ,18.3 ,18.2 ,18.2 ,17.9 ,0.45 ,20.6 ,18.5 ,18.4 ,18.4 ,17.6 ,18.3 ,18.9 ,18.5 ,18.3 ,18.2 ,18.4 ,18.2 ,18.2 ,18.1 ,25.2 ,21.1 ,21.8 ,18.4 ,18.7 ,19.1 ,,17.0 ,16.9 ,3.74 ,24.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,5.38E-01,2.90E-04,L3,""
2018/5/8 23:00,-0.23 ,-1.74 ,-0.007 ,18.4 ,18.2 ,18.2 ,18.1 ,18.2 ,18.3 ,18.2 ,18.3 ,17.9 ,0.52 ,20.6 ,18.4 ,18.4 ,18.4 ,17.6 ,18.3 ,18.9 ,18.5 ,18.3 ,18.2 ,18.4 ,18.2 ,18.2 ,18.1 ,25.2 ,21.1 ,21.8 ,18.4 ,18.8 ,19.0 ,,17.0 ,16.9 ,3.74 ,24.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0015 ,1.82E+01,5.34E-01,3.00E-04,L3,""
2018/5/9 5:00,-0.23 ,-1.74 ,-0.007 ,18.5 ,18.2 ,18.2 ,18.1 ,18.2 ,18.3 ,18.2 ,18.3 ,17.9 ,0.56 ,20.6 ,18.5 ,18.4 ,18.4 ,17.6 ,18.3 ,18.9 ,18.5 ,18.4 ,18.2 ,18.4 ,18.3 ,18.2 ,18.1 ,25.2 ,21.1 ,21.9 ,18.4 ,18.7 ,18.9 ,,17.0 ,16.9 ,3.74 ,23.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,4.16E-01,3.00E-04,L3,""
2018/5/9 11:00,-0.23 ,-1.75 ,-0.008 ,18.5 ,18.2 ,18.2 ,18.1 ,18.2 ,18.3 ,18.2 ,18.3 ,17.9 ,0.61 ,20.6 ,18.4 ,18.4 ,18.4 ,17.6 ,18.3 ,18.9 ,18.5 ,18.4 ,18.2 ,18.4 ,18.3 ,18.2 ,18.1 ,25.2 ,21.1 ,21.8 ,18.4 ,18.9 ,19.0 ,,17.0 ,16.9 ,4.04 ,23.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,7.51E-01,3.00E-04,L3,""
2018/5/9 17:00,-0.23 ,-1.74 ,-0.008 ,18.4 ,18.1 ,18.1 ,18.0 ,18.2 ,18.3 ,18.2 ,18.2 ,17.9 ,0.58 ,20.6 ,18.4 ,18.4 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.4 ,18.2 ,18.4 ,18.3 ,18.2 ,18.1 ,25.2 ,21.1 ,21.8 ,18.4 ,18.7 ,18.9 ,,17.0 ,16.9 ,4.05 ,23.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,4.40E-01,2.90E-04,L3,""
2018/5/9 23:00,-0.23 ,-1.75 ,-0.008 ,18.4 ,18.1 ,18.1 ,18.0 ,18.1 ,18.3 ,18.2 ,18.2 ,17.9 ,0.55 ,20.5 ,18.4 ,18.3 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.2 ,18.4 ,18.2 ,18.2 ,18.1 ,25.1 ,21.1 ,21.8 ,18.4 ,18.9 ,19.2 ,,17.0 ,17.0 ,3.95 ,23.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,4.10E-01,3.00E-04,L3,""
2018/5/10 5:00,-0.23 ,-1.75 ,-0.008 ,18.4 ,18.1 ,18.1 ,17.9 ,18.1 ,18.2 ,18.1 ,18.1 ,17.9 ,0.57 ,20.5 ,18.4 ,18.3 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.1 ,18.4 ,18.2 ,18.1 ,18.1 ,25.1 ,21.1 ,21.8 ,18.4 ,18.7 ,18.9 ,,17.1 ,17.0 ,3.94 ,23.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,4.38E-01,3.10E-04,L3,""
2018/5/10 11:00,-0.22 ,-1.75 ,-0.008 ,18.4 ,18.1 ,18.1 ,17.9 ,18.1 ,18.2 ,18.1 ,18.1 ,17.9 ,0.63 ,20.5 ,18.4 ,18.3 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.1 ,18.4 ,18.2 ,18.1 ,18.1 ,25.1 ,21.1 ,21.8 ,18.3 ,18.8 ,19.0 ,,17.1 ,17.0 ,3.94 ,23.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.17 ,0.16 ,0.0015 ,1.81E+01,4.61E-01,3.00E-04,L3,""
2018/5/10 17:00,-0.22 ,-1.73 ,-0.008 ,18.4 ,18.1 ,18.1 ,18.0 ,18.2 ,18.2 ,18.2 ,18.2 ,17.9 ,0.55 ,20.5 ,18.4 ,18.3 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.2 ,18.4 ,18.2 ,18.2 ,18.1 ,25.2 ,21.1 ,21.8 ,18.4 ,18.8 ,19.2 ,,17.1 ,17.0 ,3.94 ,23.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,4.86E-01,3.00E-04,L3,""
2018/5/10 23:00,-0.22 ,-1.75 ,-0.008 ,18.4 ,18.1 ,18.1 ,18.0 ,18.2 ,18.3 ,18.2 ,18.1 ,17.9 ,0.49 ,20.6 ,18.4 ,18.4 ,18.4 ,17.5 ,18.3 ,18.9 ,18.5 ,18.3 ,18.1 ,18.4 ,18.2 ,18.2 ,18.1 ,25.1 ,21.1 ,21.8 ,18.4 ,18.8 ,19.0 ,,17.1 ,17.0 ,3.94 ,23.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,4.27E-01,3.00E-04,L3,""
2018/5/11 5:00,-0.22 ,-1.75 ,-0.008 ,18.4 ,18.1 ,18.1 ,17.9 ,18.1 ,18.3 ,18.1 ,18.1 ,17.9 ,0.57 ,20.5 ,18.4 ,18.3 ,18.3 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.1 ,18.4 ,18.2 ,18.1 ,18.1 ,25.1 ,21.1 ,21.7 ,18.3 ,18.7 ,18.9 ,,17.1 ,17.0 ,3.84 ,23.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,4.43E-01,3.00E-04,L3,""
2018/5/11 11:00,-0.22 ,-1.74 ,-0.008 ,18.4 ,18.1 ,18.1 ,18.0 ,18.2 ,18.3 ,18.2 ,18.2 ,17.9 ,0.66 ,20.6 ,18.5 ,18.4 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.2 ,18.4 ,18.2 ,18.2 ,18.1 ,25.1 ,21.1 ,21.8 ,18.4 ,18.9 ,19.1 ,,17.1 ,17.0 ,3.84 ,23.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,5.40E-01,3.00E-04,L3,""
2018/5/11 17:00,-0.21 ,-1.71 ,-0.008 ,18.4 ,18.1 ,18.1 ,18.0 ,18.2 ,18.3 ,18.2 ,18.2 ,17.9 ,0.62 ,20.6 ,18.4 ,18.4 ,18.4 ,17.5 ,18.2 ,18.9 ,18.5 ,18.3 ,18.2 ,18.4 ,18.2 ,18.2 ,18.1 ,25.1 ,21.1 ,21.8 ,18.4 ,18.7 ,18.9 ,,17.1 ,17.0 ,3.84 ,23.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0017 ,1.77E+01,4.87E-01,3.00E-04,L3,""
2018/5/11 23:00,-0.21 ,-1.72 ,-0.008 ,18.5 ,18.2 ,18.2 ,18.1 ,18.2 ,18.3 ,18.2 ,18.2 ,17.9 ,0.51 ,20.6 ,18.5 ,18.4 ,18.4 ,17.6 ,18.3 ,18.9 ,18.5 ,18.4 ,18.2 ,18.4 ,18.3 ,18.2 ,18.2 ,25.2 ,21.1 ,21.9 ,18.5 ,18.9 ,19.2 ,,17.1 ,17.1 ,3.84 ,23.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,4.69E-01,3.00E-04,L3,""
2018/5/12 5:00,-0.21 ,-1.72 ,-0.008 ,18.5 ,18.2 ,18.2 ,18.1 ,18.2 ,18.3 ,18.3 ,18.3 ,18.0 ,0.61 ,20.6 ,18.5 ,18.4 ,18.4 ,17.6 ,18.3 ,18.9 ,18.6 ,18.4 ,18.2 ,18.4 ,18.3 ,18.2 ,18.2 ,25.2 ,21.1 ,21.9 ,18.4 ,18.9 ,19.0 ,,17.1 ,17.1 ,3.84 ,23.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,4.61E-01,3.00E-04,L3,""
2018/5/12 11:00,-0.21 ,-1.72 ,-0.008 ,18.5 ,18.2 ,18.2 ,18.1 ,18.2 ,18.4 ,18.3 ,18.2 ,18.0 ,0.57 ,20.6 ,18.5 ,18.4 ,18.5 ,17.6 ,18.3 ,19.0 ,18.6 ,18.4 ,18.3 ,18.5 ,18.3 ,18.3 ,18.2 ,25.2 ,21.2 ,21.9 ,18.5 ,18.9 ,19.1 ,,17.1 ,17.1 ,3.85 ,23.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0017 ,1.82E+01,4.47E-01,3.00E-04,L3,""
2018/5/12 17:00,-0.20 ,-1.70 ,-0.008 ,18.5 ,18.2 ,18.2 ,18.1 ,18.3 ,18.4 ,18.3 ,18.3 ,18.0 ,0.53 ,20.7 ,18.5 ,18.5 ,18.5 ,17.7 ,18.4 ,19.0 ,18.6 ,18.4 ,18.3 ,18.5 ,18.3 ,18.3 ,18.2 ,25.2 ,21.2 ,21.9 ,18.5 ,18.8 ,19.2 ,,17.1 ,17.1 ,3.84 ,24.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,4.35E-01,3.00E-04,L3,""
2018/5/12 23:00,-0.20 ,-1.71 ,-0.008 ,18.6 ,18.3 ,18.3 ,18.1 ,18.3 ,18.4 ,18.3 ,18.3 ,18.1 ,0.56 ,20.7 ,18.6 ,18.5 ,18.5 ,17.7 ,18.4 ,19.0 ,18.6 ,18.5 ,18.3 ,18.5 ,18.4 ,18.3 ,18.2 ,25.3 ,21.2 ,21.9 ,18.5 ,18.9 ,19.1 ,,17.1 ,17.1 ,3.74 ,24.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,5.46E-01,3.00E-04,L3,""
2018/5/13 5:00,-0.20 ,-1.69 ,-0.008 ,18.6 ,18.3 ,18.3 ,18.2 ,18.3 ,18.4 ,18.3 ,18.3 ,18.1 ,0.66 ,20.7 ,18.6 ,18.5 ,18.5 ,17.7 ,18.4 ,19.0 ,18.6 ,18.5 ,18.3 ,18.5 ,18.4 ,18.3 ,18.2 ,25.3 ,21.2 ,21.9 ,18.6 ,18.9 ,19.1 ,,17.2 ,17.1 ,3.74 ,24.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,3.91E-01,3.00E-04,L3,""
2018/5/13 11:00,-0.19 ,-1.68 ,-0.008 ,18.6 ,18.3 ,18.3 ,18.2 ,18.4 ,18.5 ,18.4 ,18.4 ,18.1 ,0.70 ,20.7 ,18.6 ,18.5 ,18.5 ,17.7 ,18.4 ,19.0 ,18.7 ,18.5 ,18.3 ,18.6 ,18.4 ,18.3 ,18.3 ,25.3 ,21.3 ,22.0 ,18.6 ,18.9 ,19.2 ,,17.2 ,17.1 ,3.74 ,24.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0015 ,1.86E+01,4.43E-01,3.00E-04,L3,""
2018/5/13 17:00,-0.20 ,-1.66 ,-0.008 ,18.6 ,18.3 ,18.3 ,18.2 ,18.4 ,18.5 ,18.4 ,18.4 ,18.1 ,0.68 ,20.7 ,18.6 ,18.5 ,18.6 ,17.8 ,18.5 ,19.1 ,18.7 ,18.5 ,18.4 ,18.6 ,18.4 ,18.4 ,18.3 ,25.3 ,21.3 ,22.0 ,18.6 ,18.9 ,19.4 ,,17.2 ,17.1 ,3.74 ,24.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,4.30E-01,3.00E-04,L3,""
2018/5/13 23:00,-0.19 ,-1.64 ,-0.008 ,18.7 ,18.4 ,18.4 ,18.3 ,18.4 ,18.5 ,18.4 ,18.4 ,18.1 ,0.87 ,20.8 ,18.7 ,18.6 ,18.6 ,17.8 ,18.5 ,19.1 ,18.7 ,18.6 ,18.4 ,18.6 ,18.5 ,18.4 ,18.3 ,25.3 ,21.3 ,22.0 ,18.6 ,18.9 ,19.2 ,,17.2 ,17.1 ,3.74 ,24.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.17 ,0.16 ,0.0017 ,1.86E+01,5.29E-01,3.00E-04,L3,""
2018/5/14 5:00,-0.19 ,-1.63 ,-0.007 ,18.7 ,18.4 ,18.4 ,18.3 ,18.5 ,18.5 ,18.5 ,18.4 ,18.2 ,0.64 ,20.8 ,18.7 ,18.6 ,18.6 ,17.8 ,18.5 ,19.1 ,18.8 ,18.6 ,18.4 ,18.6 ,18.5 ,18.4 ,18.4 ,25.3 ,21.3 ,22.0 ,18.7 ,18.9 ,19.2 ,,17.2 ,17.1 ,3.74 ,24.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,5.69E-01,2.90E-04,L3,""
2018/5/14 11:00,-0.19 ,-1.63 ,-0.007 ,18.7 ,18.4 ,18.4 ,18.3 ,18.5 ,18.6 ,18.5 ,18.4 ,18.2 ,0.63 ,20.8 ,18.7 ,18.6 ,18.7 ,17.9 ,18.5 ,19.2 ,18.8 ,18.6 ,18.4 ,18.7 ,18.5 ,18.4 ,18.4 ,25.3 ,21.3 ,22.1 ,18.7 ,19.0 ,19.2 ,,17.2 ,17.2 ,3.73 ,24.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,4.33E-01,3.00E-04,L3,""
2018/5/14 17:00,-0.19 ,-1.63 ,-0.007 ,18.7 ,18.4 ,18.4 ,18.4 ,18.5 ,18.6 ,18.5 ,18.6 ,18.2 ,0.44 ,20.8 ,18.7 ,18.6 ,18.7 ,17.9 ,18.5 ,19.1 ,18.8 ,18.6 ,18.5 ,18.7 ,18.5 ,18.5 ,18.4 ,25.4 ,21.3 ,22.1 ,18.7 ,18.9 ,19.2 ,,17.2 ,17.2 ,3.74 ,24.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,3.65E-01,3.00E-04,L3,""
2018/5/14 23:00,-0.19 ,-1.67 ,-0.007 ,18.8 ,18.5 ,18.5 ,18.4 ,18.5 ,18.6 ,18.5 ,18.6 ,18.3 ,0.49 ,20.9 ,18.8 ,18.7 ,18.7 ,17.9 ,18.6 ,19.2 ,18.8 ,18.7 ,18.5 ,18.7 ,18.6 ,18.5 ,18.4 ,25.4 ,21.4 ,22.1 ,18.8 ,18.9 ,19.2 ,,17.2 ,17.2 ,3.74 ,24.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,3.89E-01,3.00E-04,L3,""
2018/5/15 5:00,-0.19 ,-1.68 ,-0.007 ,18.8 ,18.5 ,18.5 ,18.4 ,18.5 ,18.6 ,18.6 ,18.6 ,18.3 ,0.50 ,20.9 ,18.8 ,18.7 ,18.7 ,17.9 ,18.6 ,19.2 ,18.9 ,18.7 ,18.5 ,18.7 ,18.6 ,18.5 ,18.5 ,25.4 ,21.4 ,22.1 ,18.8 ,18.9 ,19.1 ,,17.3 ,17.2 ,3.74 ,24.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0017 ,1.86E+01,4.34E-01,3.00E-04,L3,""
2018/5/15 11:00,-0.19 ,-1.69 ,-0.007 ,18.8 ,18.5 ,18.5 ,18.4 ,18.6 ,18.7 ,18.6 ,18.6 ,18.3 ,0.47 ,20.9 ,18.8 ,18.7 ,18.8 ,17.9 ,18.6 ,19.2 ,18.9 ,18.7 ,18.5 ,18.8 ,18.6 ,18.6 ,18.5 ,25.5 ,21.4 ,22.1 ,18.8 ,19.1 ,19.2 ,,17.2 ,17.2 ,3.74 ,25.1 ,-,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.17 ,0.16 ,0.0016 ,1.46E+01,6.57E-01,2.90E-04,L3,""
