,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2018/5/15 17:00,-0.18 ,-1.66 ,-0.007 ,18.8 ,18.5 ,18.6 ,18.5 ,18.6 ,18.7 ,18.6 ,18.7 ,18.3 ,0.32 ,20.9 ,18.9 ,18.8 ,18.8 ,18.0 ,18.7 ,19.3 ,18.9 ,18.8 ,18.6 ,18.8 ,18.7 ,18.6 ,18.5 ,25.5 ,21.5 ,22.2 ,18.8 ,19.3 ,19.7 ,,17.3 ,17.2 ,3.74 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.5 ,,,0.16 ,0.16 ,0.0017 ,1.83E+01,4.33E-01,3.10E-04,L3,""
2018/5/15 23:00,-0.18 ,-1.68 ,-0.007 ,18.9 ,18.6 ,18.6 ,18.5 ,18.6 ,18.7 ,18.6 ,18.7 ,18.4 ,0.54 ,21.0 ,18.9 ,18.8 ,18.8 ,18.0 ,18.7 ,19.3 ,18.9 ,18.8 ,18.6 ,18.8 ,18.7 ,18.6 ,18.5 ,25.5 ,21.5 ,22.2 ,18.9 ,19.0 ,19.2 ,,17.3 ,17.2 ,3.63 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0015 ,1.85E+01,3.35E-01,3.00E-04,L3,""
2018/5/16 5:00,-0.18 ,-1.67 ,-0.007 ,18.9 ,18.6 ,18.6 ,18.5 ,18.7 ,18.7 ,18.7 ,18.7 ,18.4 ,0.62 ,21.0 ,18.9 ,18.8 ,18.8 ,18.1 ,18.7 ,19.3 ,19.0 ,18.8 ,18.7 ,18.9 ,18.7 ,18.6 ,18.6 ,25.5 ,21.5 ,22.2 ,18.9 ,19.0 ,19.2 ,,17.3 ,17.2 ,3.64 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0017 ,1.85E+01,4.26E-01,3.00E-04,L3,""
2018/5/16 11:00,-0.18 ,-1.67 ,-0.007 ,18.9 ,18.6 ,18.7 ,18.6 ,18.7 ,18.8 ,18.7 ,18.7 ,18.4 ,0.60 ,21.0 ,18.9 ,18.8 ,18.9 ,18.1 ,18.8 ,19.4 ,19.0 ,18.8 ,18.6 ,18.9 ,18.7 ,18.7 ,18.6 ,25.5 ,21.5 ,22.3 ,18.9 ,19.4 ,19.7 ,,17.3 ,17.2 ,3.74 ,25.7 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,4.59E-01,3.00E-04,L3,""
2018/5/16 17:00,-0.18 ,-1.65 ,-0.007 ,19.0 ,18.7 ,18.7 ,18.6 ,18.7 ,18.8 ,18.7 ,18.8 ,18.4 ,0.66 ,21.0 ,18.9 ,18.8 ,18.9 ,18.1 ,18.8 ,19.4 ,19.0 ,18.9 ,18.7 ,18.9 ,18.7 ,18.7 ,18.6 ,25.6 ,21.6 ,22.3 ,19.0 ,19.2 ,19.6 ,,17.3 ,17.2 ,3.84 ,25.9 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,4.44E-01,3.00E-04,L3,""
2018/5/16 23:00,-0.17 ,-1.65 ,-0.007 ,19.0 ,18.7 ,18.7 ,18.6 ,18.8 ,18.8 ,18.8 ,18.7 ,18.5 ,0.62 ,21.1 ,19.0 ,18.9 ,19.0 ,18.2 ,18.8 ,19.5 ,19.1 ,19.0 ,18.8 ,19.0 ,18.8 ,18.8 ,18.7 ,25.7 ,21.7 ,22.4 ,19.0 ,19.2 ,19.5 ,,17.3 ,17.3 ,3.84 ,26.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0018 ,1.79E+01,4.45E-01,3.00E-04,L3,""
2018/5/17 5:00,-0.17 ,-1.63 ,-0.007 ,19.0 ,18.7 ,18.7 ,18.6 ,18.8 ,18.9 ,18.8 ,18.7 ,18.5 ,0.73 ,21.1 ,19.0 ,18.9 ,19.0 ,18.2 ,18.9 ,19.5 ,19.2 ,19.0 ,18.8 ,19.0 ,18.9 ,18.8 ,18.8 ,25.7 ,21.7 ,22.4 ,19.1 ,19.4 ,19.6 ,,17.3 ,17.3 ,3.84 ,26.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,4.53E-01,3.00E-04,L3,""
2018/5/17 11:00,-0.17 ,-1.62 ,-0.007 ,19.0 ,18.8 ,18.8 ,18.6 ,18.8 ,18.9 ,18.8 ,18.8 ,18.5 ,0.62 ,21.1 ,19.0 ,19.0 ,19.1 ,18.2 ,18.9 ,19.5 ,19.2 ,19.0 ,18.8 ,19.1 ,18.9 ,18.8 ,18.8 ,25.7 ,21.7 ,22.5 ,19.1 ,19.5 ,19.5 ,,17.3 ,17.3 ,3.85 ,26.4 ,-,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0016 ,1.46E+01,4.78E-01,3.00E-04,L3,""
2018/5/17 17:00,-0.17 ,-1.61 ,-0.007 ,19.1 ,18.8 ,18.8 ,18.7 ,18.9 ,18.9 ,18.9 ,18.8 ,18.6 ,0.61 ,21.1 ,19.1 ,19.0 ,19.1 ,18.3 ,18.9 ,19.5 ,19.2 ,19.0 ,18.9 ,19.1 ,18.9 ,18.9 ,18.8 ,25.7 ,21.8 ,22.5 ,19.2 ,19.4 ,19.8 ,,17.3 ,17.3 ,3.84 ,26.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,4.72E-01,3.10E-04,L3,""
2018/5/17 23:00,-0.17 ,-1.63 ,-0.007 ,19.2 ,18.9 ,18.9 ,18.7 ,18.9 ,19.0 ,18.9 ,18.9 ,18.6 ,0.52 ,21.2 ,19.1 ,19.0 ,19.1 ,18.3 ,19.0 ,19.6 ,19.2 ,19.1 ,18.9 ,19.1 ,19.0 ,18.9 ,18.9 ,25.8 ,21.8 ,22.5 ,19.2 ,19.4 ,19.6 ,,17.4 ,17.3 ,3.84 ,26.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.17 ,0.16 ,0.0017 ,1.83E+01,3.96E-01,3.00E-04,L3,""
2018/5/18 5:00,-0.17 ,-1.65 ,-0.007 ,19.2 ,18.9 ,18.9 ,18.8 ,18.9 ,19.0 ,19.0 ,18.9 ,18.7 ,0.54 ,21.3 ,19.2 ,19.1 ,19.2 ,18.4 ,19.0 ,19.6 ,19.3 ,19.1 ,18.9 ,19.1 ,19.0 ,19.0 ,18.9 ,25.8 ,21.9 ,22.5 ,19.2 ,19.6 ,19.8 ,,17.4 ,17.3 ,3.74 ,26.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,4.56E-01,3.00E-04,L3,""
2018/5/18 11:00,-0.17 ,-1.66 ,-0.007 ,19.2 ,18.9 ,18.9 ,18.8 ,19.0 ,19.1 ,19.0 ,18.9 ,18.7 ,0.63 ,21.3 ,19.2 ,19.1 ,19.2 ,18.4 ,19.0 ,19.6 ,19.3 ,19.1 ,19.0 ,19.2 ,19.0 ,19.0 ,18.9 ,25.8 ,21.9 ,22.6 ,19.3 ,19.5 ,19.6 ,,17.4 ,17.3 ,3.74 ,26.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,5.23E-01,3.00E-04,L3,""
2018/5/18 17:00,-0.17 ,-1.64 ,-0.007 ,19.2 ,18.9 ,18.9 ,18.8 ,18.9 ,19.0 ,19.0 ,18.9 ,18.7 ,0.76 ,21.3 ,19.3 ,19.2 ,19.2 ,18.4 ,19.1 ,19.7 ,19.4 ,19.2 ,19.0 ,19.2 ,19.1 ,19.0 ,19.0 ,25.8 ,21.9 ,22.6 ,19.3 ,19.3 ,19.5 ,,17.4 ,17.3 ,3.74 ,26.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,4.04E-01,3.00E-04,L3,""
2018/5/18 23:00,-0.16 ,-1.62 ,-0.007 ,19.2 ,18.9 ,18.9 ,18.8 ,19.0 ,19.1 ,19.0 ,18.9 ,18.7 ,0.85 ,21.3 ,19.3 ,19.2 ,19.2 ,18.4 ,19.1 ,19.7 ,19.4 ,19.2 ,19.0 ,19.2 ,19.1 ,19.0 ,19.0 ,25.8 ,21.9 ,22.6 ,19.2 ,19.5 ,19.7 ,,17.4 ,17.3 ,3.74 ,26.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,4.89E-01,3.00E-04,L3,""
2018/5/19 5:00,-0.16 ,-1.61 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.8 ,19.0 ,19.1 ,19.0 ,18.9 ,18.8 ,0.68 ,21.3 ,19.3 ,19.2 ,19.2 ,18.4 ,19.1 ,19.7 ,19.4 ,19.2 ,19.0 ,19.3 ,19.1 ,19.0 ,19.0 ,25.8 ,21.9 ,22.6 ,19.3 ,19.6 ,19.7 ,,17.4 ,17.4 ,3.63 ,26.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,4.52E-01,3.00E-04,L3,""
2018/5/19 11:00,-0.16 ,-1.62 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.0 ,19.1 ,19.1 ,19.0 ,18.8 ,0.56 ,21.4 ,19.4 ,19.3 ,19.3 ,18.5 ,19.1 ,19.8 ,19.4 ,19.2 ,19.0 ,19.3 ,19.1 ,19.1 ,19.0 ,25.9 ,21.9 ,22.6 ,19.3 ,19.4 ,19.6 ,,17.5 ,17.4 ,3.63 ,26.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,5.48E-01,3.00E-04,L3,""
2018/5/19 17:00,-0.15 ,-1.63 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.1 ,19.2 ,19.1 ,19.0 ,18.8 ,0.45 ,21.4 ,19.4 ,19.2 ,19.3 ,18.5 ,19.2 ,19.8 ,19.4 ,19.3 ,19.1 ,19.3 ,19.2 ,19.1 ,19.1 ,25.9 ,22.0 ,22.7 ,19.4 ,19.5 ,19.9 ,,17.5 ,17.4 ,3.63 ,26.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.17 ,0.16 ,0.0016 ,1.81E+01,4.38E-01,3.00E-04,L3,""
2018/5/19 23:00,-0.16 ,-1.68 ,-0.007 ,19.4 ,19.0 ,19.1 ,18.9 ,19.1 ,19.2 ,19.1 ,19.0 ,18.9 ,0.32 ,21.5 ,19.4 ,19.3 ,19.3 ,18.6 ,19.2 ,19.8 ,19.5 ,19.3 ,19.1 ,19.4 ,19.2 ,19.1 ,19.1 ,25.9 ,22.0 ,22.7 ,19.4 ,19.5 ,19.7 ,,17.5 ,17.4 ,3.53 ,25.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.17 ,0.16 ,0.0016 ,1.84E+01,3.83E-01,3.00E-04,L3,""
2018/5/20 5:00,-0.17 ,-1.72 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.1 ,19.2 ,19.1 ,19.1 ,18.8 ,0.34 ,21.4 ,19.4 ,19.3 ,19.3 ,18.5 ,19.2 ,19.8 ,19.5 ,19.3 ,19.1 ,19.4 ,19.2 ,19.2 ,19.1 ,25.9 ,22.0 ,22.7 ,19.4 ,19.5 ,19.7 ,,17.5 ,17.4 ,3.43 ,25.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.17 ,0.16 ,0.0017 ,1.79E+01,3.74E-01,3.00E-04,L3,""
2018/5/20 11:00,-0.17 ,-1.74 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.1 ,19.2 ,19.1 ,19.0 ,18.8 ,0.52 ,21.4 ,19.4 ,19.3 ,19.3 ,18.5 ,19.2 ,19.8 ,19.5 ,19.2 ,19.1 ,19.3 ,19.2 ,19.1 ,19.1 ,25.8 ,21.9 ,22.6 ,19.3 ,19.6 ,19.7 ,,17.5 ,17.4 ,3.43 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,5.19E-01,3.00E-04,L3,""
2018/5/20 17:00,-0.17 ,-1.73 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.1 ,19.2 ,19.1 ,19.0 ,18.8 ,0.58 ,21.4 ,19.4 ,19.3 ,19.3 ,18.5 ,19.2 ,19.8 ,19.5 ,19.3 ,19.1 ,19.4 ,19.2 ,19.1 ,19.1 ,25.8 ,22.0 ,22.6 ,19.4 ,19.5 ,19.8 ,,17.5 ,17.4 ,3.32 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,4.15E-01,3.00E-04,L3,""
2018/5/20 23:00,-0.16 ,-1.74 ,-0.007 ,19.3 ,19.1 ,19.1 ,18.9 ,19.1 ,19.2 ,19.1 ,19.1 ,18.9 ,0.54 ,21.4 ,19.4 ,19.3 ,19.4 ,18.6 ,19.2 ,19.8 ,19.5 ,19.3 ,19.1 ,19.4 ,19.2 ,19.2 ,19.1 ,25.9 ,22.0 ,22.7 ,19.4 ,19.5 ,19.7 ,,17.6 ,17.5 ,3.32 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,4.98E-01,3.10E-04,L3,""
2018/5/21 5:00,-0.16 ,-1.74 ,-0.007 ,19.4 ,19.1 ,19.1 ,19.0 ,19.1 ,19.2 ,19.2 ,19.1 ,18.9 ,0.58 ,21.5 ,19.4 ,19.3 ,19.4 ,18.6 ,19.2 ,19.9 ,19.5 ,19.3 ,19.2 ,19.4 ,19.3 ,19.2 ,19.2 ,25.9 ,22.0 ,22.7 ,19.4 ,19.5 ,19.8 ,,17.6 ,17.5 ,3.22 ,25.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.17 ,0.16 ,0.0017 ,1.83E+01,5.51E-01,3.00E-04,L3,""
2018/5/21 11:00,-0.16 ,-1.74 ,-0.007 ,19.4 ,19.1 ,19.1 ,19.0 ,19.2 ,19.3 ,19.2 ,19.1 ,18.9 ,0.56 ,21.5 ,19.5 ,19.4 ,19.4 ,18.6 ,19.3 ,19.9 ,19.6 ,19.4 ,19.2 ,19.4 ,19.3 ,19.2 ,19.2 ,25.9 ,22.0 ,22.7 ,19.4 ,19.7 ,19.9 ,,17.6 ,17.5 ,3.22 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.17 ,0.16 ,0.0016 ,1.84E+01,4.39E-01,3.00E-04,L3,""
2018/5/21 17:00,-0.16 ,-1.75 ,-0.007 ,19.5 ,19.1 ,19.1 ,19.0 ,19.2 ,19.3 ,19.2 ,19.2 ,18.9 ,1.06 ,21.5 ,19.5 ,19.4 ,19.4 ,18.6 ,19.3 ,19.9 ,19.5 ,19.4 ,19.2 ,19.4 ,19.3 ,19.2 ,19.1 ,25.9 ,22.0 ,22.7 ,19.4 ,19.6 ,19.9 ,,17.6 ,17.5 ,3.22 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0015 ,1.81E+01,3.54E-01,3.00E-04,L3,""
2018/5/21 23:00,-0.16 ,-1.76 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.1 ,19.3 ,19.3 ,19.2 ,19.2 ,19.0 ,1.01 ,21.5 ,19.5 ,19.4 ,19.5 ,18.7 ,19.3 ,19.9 ,19.6 ,19.4 ,19.2 ,19.5 ,19.3 ,19.2 ,19.2 ,26.0 ,22.1 ,22.8 ,19.5 ,19.6 ,19.8 ,,17.6 ,17.5 ,3.20 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,4.66E-01,3.10E-04,L3,""
2018/5/22 5:00,-0.16 ,-1.77 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.1 ,19.2 ,19.3 ,19.3 ,19.2 ,19.0 ,1.08 ,21.5 ,19.5 ,19.4 ,19.5 ,18.7 ,19.3 ,20.0 ,19.6 ,19.4 ,19.3 ,19.5 ,19.4 ,19.3 ,19.2 ,26.0 ,22.1 ,22.8 ,19.5 ,19.6 ,19.8 ,,17.6 ,17.6 ,3.09 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,5.28E-01,3.10E-04,L3,""
2018/5/22 11:00,-0.16 ,-1.77 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.1 ,19.3 ,19.4 ,19.3 ,19.2 ,19.0 ,1.11 ,21.6 ,19.6 ,19.5 ,19.5 ,18.7 ,19.4 ,20.0 ,19.6 ,19.5 ,19.3 ,19.5 ,19.4 ,19.3 ,19.2 ,26.0 ,22.1 ,22.8 ,19.5 ,19.8 ,19.9 ,,17.6 ,17.6 ,3.09 ,25.4 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,5.18E-01,3.00E-04,L3,""
2018/5/22 17:00,-0.16 ,-1.75 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.2 ,19.3 ,19.4 ,19.4 ,19.4 ,19.1 ,1.27 ,21.6 ,19.6 ,19.5 ,19.5 ,18.8 ,19.4 ,20.0 ,19.6 ,19.5 ,19.3 ,19.5 ,19.4 ,19.3 ,19.2 ,26.0 ,22.1 ,22.8 ,19.6 ,19.7 ,19.9 ,,17.6 ,17.6 ,3.09 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0015 ,1.81E+01,4.24E-01,3.10E-04,L3,""
2018/5/22 23:00,-0.15 ,-1.74 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.2 ,19.4 ,19.4 ,19.3 ,19.3 ,19.1 ,1.21 ,21.7 ,19.7 ,19.6 ,19.6 ,18.8 ,19.5 ,20.1 ,19.7 ,19.5 ,19.4 ,19.6 ,19.4 ,19.4 ,19.3 ,26.1 ,22.2 ,22.9 ,19.6 ,19.7 ,20.0 ,,17.6 ,17.6 ,3.09 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0016 ,1.84E+01,4.21E-01,3.10E-04,L3,""
2018/5/23 5:00,-0.15 ,-1.73 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.2 ,19.4 ,19.5 ,19.4 ,19.3 ,19.1 ,1.29 ,21.6 ,19.7 ,19.5 ,19.6 ,18.8 ,19.5 ,20.1 ,19.7 ,19.5 ,19.4 ,19.6 ,19.5 ,19.4 ,19.3 ,26.1 ,22.2 ,22.9 ,19.6 ,19.8 ,20.1 ,,17.7 ,17.6 ,2.98 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0014 ,1.84E+01,4.52E-01,3.10E-04,L3,""
2018/5/23 11:00,-0.15 ,-1.71 ,-0.007 ,19.7 ,19.3 ,19.4 ,19.3 ,19.4 ,19.5 ,19.4 ,19.5 ,19.2 ,1.35 ,21.7 ,19.7 ,19.6 ,19.6 ,18.9 ,19.5 ,20.1 ,19.7 ,19.6 ,19.4 ,19.6 ,19.5 ,19.4 ,19.4 ,26.1 ,22.2 ,22.9 ,19.7 ,20.2 ,20.4 ,,17.7 ,17.6 ,2.99 ,25.6 ,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,4.28E-01,3.00E-04,L3,""
2018/5/23 17:00,-0.14 ,-1.68 ,-0.007 ,19.7 ,19.4 ,19.4 ,19.3 ,19.5 ,19.5 ,19.5 ,19.5 ,19.2 ,1.44 ,21.7 ,19.7 ,19.6 ,19.7 ,18.9 ,19.5 ,20.1 ,19.8 ,19.6 ,19.4 ,19.7 ,19.5 ,19.5 ,19.4 ,26.2 ,22.3 ,23.0 ,19.7 ,20.1 ,20.6 ,,17.7 ,17.6 ,2.89 ,25.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.17 ,0.16 ,0.0016 ,1.86E+01,3.93E-01,3.10E-04,L3,""
2018/5/23 23:00,-0.14 ,-1.66 ,-0.007 ,19.7 ,19.4 ,19.4 ,19.3 ,19.5 ,19.6 ,19.5 ,19.5 ,19.2 ,1.37 ,21.7 ,19.7 ,19.6 ,19.7 ,18.9 ,19.5 ,20.2 ,19.8 ,19.6 ,19.5 ,19.7 ,19.6 ,19.5 ,19.4 ,26.2 ,22.3 ,23.0 ,19.7 ,19.9 ,20.1 ,,17.7 ,17.6 ,2.88 ,25.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,5.19E-01,3.00E-04,L3,""
2018/5/24 5:00,-0.14 ,-1.65 ,-0.007 ,19.8 ,19.4 ,19.5 ,19.3 ,19.5 ,19.6 ,19.5 ,19.5 ,19.3 ,1.34 ,21.7 ,19.8 ,19.7 ,19.7 ,18.9 ,19.6 ,20.2 ,19.8 ,19.7 ,19.5 ,19.7 ,19.6 ,19.5 ,19.5 ,26.2 ,22.3 ,23.0 ,19.7 ,19.9 ,20.1 ,,17.7 ,17.6 ,3.30 ,25.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0017 ,1.76E+01,4.37E-01,3.00E-04,L3,""
2018/5/24 11:00,-0.13 ,-1.64 ,-0.007 ,19.7 ,19.5 ,19.5 ,19.4 ,19.5 ,19.6 ,19.5 ,19.6 ,19.3 ,1.24 ,21.8 ,19.8 ,19.7 ,19.8 ,19.0 ,19.6 ,20.2 ,19.9 ,19.7 ,19.5 ,19.8 ,19.6 ,19.6 ,19.5 ,26.3 ,22.4 ,23.0 ,19.8 ,20.1 ,20.2 ,,17.7 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,4.56E-01,3.10E-04,L3,""
2018/5/24 17:00,-0.13 ,-1.64 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.4 ,19.5 ,19.6 ,19.6 ,19.5 ,19.3 ,1.15 ,21.8 ,19.8 ,19.7 ,19.8 ,19.0 ,19.6 ,20.2 ,19.9 ,19.7 ,19.6 ,19.8 ,19.6 ,19.5 ,19.5 ,26.3 ,22.4 ,23.1 ,19.8 ,20.0 ,20.4 ,,17.7 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,3.67E-01,3.00E-04,L3,""
2018/5/24 23:00,-0.13 ,-1.66 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.6 ,19.6 ,19.5 ,19.3 ,1.12 ,21.8 ,19.8 ,19.7 ,19.8 ,19.0 ,19.7 ,20.3 ,19.9 ,19.8 ,19.6 ,19.8 ,19.7 ,19.6 ,19.6 ,26.3 ,22.4 ,23.1 ,19.8 ,20.0 ,20.1 ,,17.7 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,4.22E-01,3.00E-04,L3,""
2018/5/25 5:00,-0.13 ,-1.67 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.7 ,19.6 ,19.6 ,19.3 ,1.20 ,21.9 ,19.9 ,19.8 ,19.8 ,19.1 ,19.7 ,20.3 ,19.9 ,19.8 ,19.6 ,19.8 ,19.7 ,19.6 ,19.6 ,26.3 ,22.4 ,23.1 ,19.8 ,19.8 ,20.1 ,,17.7 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.83E+01,4.09E-01,3.10E-04,L3,""
2018/5/25 11:00,-0.13 ,-1.66 ,-0.007 ,19.8 ,19.6 ,19.6 ,19.5 ,19.6 ,19.7 ,19.7 ,19.7 ,19.4 ,1.30 ,21.9 ,19.9 ,19.8 ,19.9 ,19.1 ,19.7 ,20.4 ,20.0 ,19.8 ,19.7 ,19.9 ,19.7 ,19.7 ,19.6 ,26.4 ,22.5 ,23.2 ,19.9 ,20.4 ,20.5 ,,17.7 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,4.88E-01,3.10E-04,L3,""
2018/5/25 17:00,-0.12 ,-1.64 ,-0.007 ,19.9 ,19.6 ,19.6 ,19.5 ,19.7 ,19.8 ,19.7 ,19.7 ,19.4 ,1.26 ,21.9 ,19.9 ,19.8 ,19.9 ,19.1 ,19.7 ,20.3 ,20.0 ,19.8 ,19.6 ,19.9 ,19.7 ,19.6 ,19.6 ,26.4 ,22.5 ,23.2 ,19.9 ,20.3 ,20.7 ,,17.8 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,5.20E-01,3.10E-04,L3,""
2018/5/25 23:00,-0.12 ,-1.66 ,-0.007 ,19.9 ,19.7 ,19.7 ,19.6 ,19.7 ,19.8 ,19.7 ,19.8 ,19.5 ,1.03 ,21.9 ,19.9 ,19.8 ,19.9 ,19.2 ,19.8 ,20.4 ,20.0 ,19.9 ,19.7 ,19.9 ,19.8 ,19.7 ,19.6 ,26.4 ,22.5 ,23.3 ,19.9 ,20.1 ,20.4 ,,17.8 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0014 ,1.84E+01,4.17E-01,3.10E-04,L3,""
2018/5/26 5:00,-0.13 ,-1.68 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.5 ,19.7 ,19.8 ,19.7 ,19.8 ,19.5 ,1.05 ,22.0 ,20.0 ,19.9 ,19.9 ,19.2 ,19.8 ,20.4 ,20.1 ,19.9 ,19.7 ,19.9 ,19.8 ,19.7 ,19.7 ,26.4 ,22.5 ,23.3 ,20.0 ,20.1 ,20.3 ,,17.8 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.85E+01,4.55E-01,3.10E-04,L3,""
2018/5/26 11:00,-0.13 ,-1.70 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.6 ,19.7 ,19.8 ,19.8 ,19.7 ,19.5 ,1.08 ,22.0 ,20.0 ,19.9 ,20.0 ,19.2 ,19.9 ,20.4 ,20.1 ,19.9 ,19.8 ,20.0 ,19.9 ,19.8 ,19.7 ,26.5 ,22.6 ,23.3 ,20.0 ,20.5 ,20.5 ,,17.8 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0017 ,1.82E+01,5.00E-01,3.10E-04,L3,""
2018/5/26 17:00,-0.13 ,-1.69 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.6 ,19.8 ,19.9 ,19.8 ,19.8 ,19.5 ,1.20 ,22.0 ,20.0 ,19.9 ,20.0 ,19.2 ,19.8 ,20.5 ,20.1 ,20.0 ,19.8 ,20.0 ,19.9 ,19.8 ,19.8 ,26.5 ,22.6 ,23.3 ,20.0 ,20.4 ,20.8 ,,17.8 ,17.7 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.86E+01,4.30E-01,3.00E-04,L3,""
2018/5/26 23:00,-0.12 ,-1.70 ,-0.007 ,20.0 ,19.8 ,19.8 ,19.6 ,19.8 ,19.9 ,19.8 ,19.8 ,19.6 ,1.21 ,22.1 ,20.1 ,20.0 ,20.1 ,19.3 ,19.9 ,20.5 ,20.2 ,20.0 ,19.8 ,20.0 ,19.9 ,19.8 ,19.8 ,26.6 ,22.7 ,23.4 ,20.1 ,20.6 ,20.8 ,,17.8 ,17.8 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0016 ,1.81E+01,4.18E-01,3.00E-04,L3,""
2018/5/27 5:00,-0.12 ,-1.70 ,-0.007 ,20.1 ,19.8 ,19.8 ,19.7 ,19.8 ,19.9 ,19.9 ,19.8 ,19.6 ,1.17 ,22.1 ,20.1 ,20.0 ,20.1 ,19.4 ,20.0 ,20.6 ,20.2 ,20.0 ,19.9 ,20.1 ,19.9 ,19.8 ,19.8 ,26.5 ,22.7 ,23.4 ,20.1 ,20.7 ,20.9 ,,17.9 ,17.8 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.82E+01,4.64E-01,3.00E-04,L3,""
2018/5/27 11:00,-0.12 ,-1.70 ,-0.007 ,20.1 ,19.8 ,19.8 ,19.7 ,19.9 ,20.0 ,19.9 ,19.9 ,19.6 ,1.19 ,22.1 ,20.1 ,20.0 ,20.1 ,19.4 ,20.0 ,20.6 ,20.2 ,20.0 ,19.9 ,20.1 ,19.9 ,19.9 ,19.8 ,26.6 ,22.7 ,23.4 ,20.1 ,20.8 ,21.0 ,,17.9 ,17.8 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,3.82E-01,3.00E-04,L3,""
2018/5/27 17:00,-0.12 ,-1.70 ,-0.007 ,20.1 ,19.9 ,19.9 ,19.7 ,19.9 ,20.0 ,19.9 ,19.9 ,19.7 ,1.11 ,22.2 ,20.2 ,20.1 ,20.1 ,19.4 ,20.0 ,20.6 ,20.2 ,20.1 ,19.9 ,20.1 ,20.0 ,19.9 ,19.9 ,26.6 ,22.7 ,23.4 ,20.1 ,20.8 ,20.9 ,,17.9 ,17.8 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,4.23E-01,3.10E-04,L3,""
2018/5/27 23:00,-0.12 ,-1.71 ,-0.007 ,20.2 ,19.9 ,19.9 ,19.8 ,19.9 ,20.0 ,19.9 ,19.9 ,19.7 ,1.13 ,22.2 ,20.2 ,20.1 ,20.2 ,19.4 ,20.0 ,20.6 ,20.3 ,20.1 ,19.9 ,20.2 ,20.0 ,19.9 ,19.9 ,26.6 ,22.8 ,23.4 ,20.2 ,20.8 ,20.9 ,,17.9 ,17.8 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.85E+01,3.34E-01,2.90E-04,L3,""
2018/5/28 5:00,-0.12 ,-1.71 ,-0.007 ,20.2 ,19.9 ,19.9 ,19.8 ,20.0 ,20.0 ,20.0 ,19.9 ,19.7 ,1.16 ,22.2 ,20.2 ,20.1 ,20.2 ,19.5 ,20.0 ,20.6 ,20.3 ,20.1 ,20.0 ,20.2 ,20.0 ,20.0 ,19.9 ,26.6 ,22.8 ,23.5 ,20.2 ,20.8 ,21.1 ,,17.9 ,17.9 ,-,-,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,3.53E-01,3.00E-04,L3,""
2018/5/28 11:00,-0.11 ,-1.70 ,-0.007 ,20.2 ,19.9 ,20.0 ,19.8 ,20.0 ,20.1 ,20.0 ,20.0 ,19.7 ,1.23 ,22.2 ,20.3 ,20.2 ,20.2 ,19.5 ,20.1 ,20.7 ,20.3 ,20.2 ,20.0 ,20.2 ,20.1 ,20.0 ,20.0 ,26.6 ,22.8 ,23.5 ,20.2 ,20.7 ,20.9 ,,17.9 ,17.9 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,4.45E-01,3.00E-04,L3,""
2018/5/28 17:00,-0.11 ,-1.70 ,-0.007 ,20.3 ,20.0 ,20.0 ,19.9 ,20.0 ,20.1 ,20.0 ,20.0 ,19.8 ,1.26 ,22.3 ,20.3 ,20.2 ,20.3 ,19.5 ,20.1 ,20.7 ,20.3 ,20.2 ,20.0 ,20.2 ,20.1 ,20.0 ,20.0 ,26.6 ,22.8 ,23.5 ,20.3 ,20.7 ,20.9 ,,17.9 ,17.9 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,-,-,-,1.82E+01,3.93E-01,3.00E-04,L3,""
2018/5/28 23:00,-0.11 ,-1.70 ,-0.007 ,20.3 ,20.0 ,20.0 ,19.9 ,20.1 ,20.1 ,20.0 ,20.0 ,19.8 ,1.13 ,22.3 ,20.3 ,20.2 ,20.3 ,19.5 ,20.1 ,20.7 ,20.4 ,20.2 ,20.1 ,20.3 ,20.1 ,20.0 ,20.0 ,26.7 ,22.9 ,23.6 ,20.3 ,20.7 ,20.9 ,,17.9 ,17.9 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,-,-,-,1.82E+01,4.65E-01,3.00E-04,L3,""
2018/5/29 5:00,-0.11 ,-1.70 ,-0.007 ,20.3 ,20.0 ,20.0 ,19.9 ,20.1 ,20.2 ,20.1 ,20.1 ,19.8 ,1.08 ,22.3 ,20.3 ,20.2 ,20.3 ,19.6 ,20.2 ,20.8 ,20.4 ,20.2 ,20.1 ,20.3 ,20.1 ,20.1 ,20.0 ,26.7 ,22.9 ,23.6 ,20.3 ,20.8 ,21.0 ,,18.0 ,17.9 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.0 ,,,-,-,-,1.85E+01,4.15E-01,3.10E-04,L3,""
2018/5/29 11:00,-0.11 ,-1.71 ,-0.007 ,20.4 ,20.1 ,20.1 ,19.9 ,20.1 ,20.2 ,20.1 ,20.1 ,19.9 ,1.14 ,22.4 ,20.4 ,20.3 ,20.3 ,19.6 ,20.2 ,20.8 ,20.4 ,20.3 ,20.1 ,20.3 ,20.2 ,20.1 ,20.1 ,26.7 ,22.9 ,23.6 ,20.3 ,20.9 ,21.2 ,,18.0 ,17.9 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,-,-,-,1.79E+01,4.85E-01,2.90E-04,L3,""
2018/5/29 17:00,-0.11 ,-1.70 ,-0.007 ,20.4 ,20.1 ,20.1 ,20.0 ,20.1 ,20.2 ,20.2 ,20.2 ,19.9 ,1.25 ,22.4 ,20.4 ,20.3 ,20.4 ,19.6 ,20.2 ,20.8 ,20.5 ,20.3 ,20.1 ,20.4 ,20.2 ,20.1 ,20.1 ,26.7 ,22.9 ,23.7 ,20.4 ,20.9 ,21.2 ,,18.0 ,17.9 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,-,-,-,1.79E+01,4.40E-01,3.00E-04,L3,""
2018/5/29 23:00,-0.10 ,-1.70 ,-0.007 ,20.4 ,20.1 ,20.1 ,20.0 ,20.2 ,20.3 ,20.2 ,20.2 ,19.9 ,1.16 ,22.4 ,20.5 ,20.4 ,20.4 ,19.7 ,20.3 ,20.9 ,20.5 ,20.3 ,20.2 ,20.4 ,20.3 ,20.2 ,20.1 ,26.8 ,22.9 ,23.7 ,20.4 ,21.0 ,21.2 ,,18.0 ,17.9 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,-,-,-,1.79E+01,3.82E-01,3.10E-04,L3,""
2018/5/30 5:00,-0.11 ,-1.71 ,-0.007 ,20.5 ,20.2 ,20.2 ,20.1 ,20.2 ,20.3 ,20.2 ,20.2 ,20.0 ,1.12 ,22.5 ,20.5 ,20.4 ,20.4 ,19.7 ,20.3 ,20.9 ,20.6 ,20.4 ,20.2 ,20.4 ,20.3 ,20.2 ,20.2 ,26.8 ,23.0 ,23.7 ,20.5 ,20.9 ,21.2 ,,18.0 ,17.9 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,-,-,-,1.83E+01,3.35E-01,3.10E-04,L3,""
2018/5/30 11:00,-0.13 ,-1.70 ,-0.007 ,20.5 ,20.2 ,20.2 ,20.1 ,20.2 ,20.3 ,20.3 ,20.3 ,20.0 ,1.24 ,22.5 ,20.5 ,20.4 ,20.5 ,19.8 ,20.3 ,20.9 ,20.6 ,20.4 ,20.3 ,20.5 ,20.3 ,20.2 ,20.2 ,26.8 ,23.0 ,23.7 ,20.5 ,20.9 ,21.2 ,,18.0 ,17.9 ,-,-,0.00 ,-,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,21.3 ,,,-,-,-,1.80E+01,4.44E-01,3.00E-04,L3,""
2018/5/30 17:00,-0.12 ,-1.69 ,-0.007 ,20.5 ,20.2 ,20.3 ,20.1 ,20.3 ,20.4 ,20.3 ,20.3 ,20.1 ,1.29 ,22.5 ,20.6 ,20.5 ,20.5 ,19.8 ,20.4 ,21.0 ,20.6 ,20.5 ,20.3 ,20.5 ,20.3 ,20.3 ,20.2 ,26.9 ,23.1 ,23.8 ,20.6 ,21.1 ,21.3 ,,18.1 ,18.0 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,-,-,-,1.84E+01,3.46E-01,3.00E-04,L3,""
2018/5/30 23:00,-0.12 ,-1.68 ,-0.007 ,20.6 ,20.3 ,20.3 ,20.2 ,20.3 ,20.4 ,20.3 ,20.3 ,20.1 ,1.29 ,22.5 ,20.6 ,20.5 ,20.5 ,19.8 ,20.4 ,21.0 ,20.7 ,20.5 ,20.3 ,20.5 ,20.4 ,20.3 ,20.3 ,26.9 ,23.1 ,23.8 ,20.6 ,21.0 ,21.2 ,,18.1 ,18.0 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,-,-,-,1.80E+01,3.52E-01,3.00E-04,L3,""
2018/5/31 5:00,-0.11 ,-1.66 ,-0.007 ,20.6 ,20.3 ,20.3 ,20.2 ,20.3 ,20.5 ,20.3 ,20.3 ,20.1 ,1.40 ,22.6 ,20.6 ,20.5 ,20.6 ,19.9 ,20.4 ,21.0 ,20.7 ,20.5 ,20.3 ,20.5 ,20.4 ,20.3 ,20.3 ,26.9 ,23.1 ,23.8 ,20.6 ,21.1 ,21.4 ,,18.1 ,18.0 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,-,-,-,1.78E+01,3.78E-01,3.00E-04,L3,""
2018/5/31 11:00,-0.12 ,-1.64 ,-0.007 ,20.6 ,20.3 ,20.3 ,20.2 ,20.4 ,20.5 ,20.4 ,20.4 ,20.1 ,1.33 ,22.7 ,20.7 ,20.6 ,20.6 ,19.9 ,20.5 ,21.1 ,20.7 ,20.6 ,20.4 ,20.6 ,20.5 ,20.4 ,20.4 ,27.0 ,23.2 ,23.9 ,20.6 ,21.0 ,21.3 ,,18.1 ,18.0 ,-,-,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,-,-,-,1.77E+01,4.28E-01,2.90E-04,L3,""
2018/5/31 17:00,-0.11 ,-1.62 ,-0.007 ,20.7 ,20.4 ,20.4 ,20.3 ,20.4 ,20.5 ,20.4 ,20.4 ,20.2 ,1.41 ,22.6 ,20.7 ,20.6 ,20.6 ,19.9 ,20.5 ,21.1 ,20.8 ,20.6 ,20.4 ,20.7 ,20.5 ,20.4 ,20.4 ,27.0 ,23.2 ,23.9 ,20.7 ,21.1 ,21.3 ,,18.1 ,18.1 ,4.13 ,29.4 ,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,-,-,-,1.80E+01,4.32E-01,3.00E-04,L3,""
2018/5/31 23:00,-0.11 ,-1.62 ,-0.007 ,20.7 ,20.4 ,20.4 ,20.3 ,20.4 ,20.6 ,20.5 ,20.4 ,20.2 ,1.24 ,22.7 ,20.7 ,20.6 ,20.7 ,20.0 ,20.5 ,21.1 ,20.8 ,20.6 ,20.4 ,20.7 ,20.5 ,20.4 ,20.4 ,27.0 ,23.3 ,23.9 ,20.7 ,21.2 ,21.5 ,,18.1 ,18.1 ,4.13 ,29.3 ,0.00 ,-,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,-,-,-,1.86E+01,5.02E-01,3.10E-04,L3,""
2018/6/1 5:00,-0.11 ,-1.62 ,-0.007 ,20.7 ,20.4 ,20.4 ,20.3 ,20.5 ,20.6 ,20.5 ,20.5 ,20.2 ,1.14 ,22.7 ,20.8 ,20.6 ,20.7 ,20.0 ,20.6 ,21.1 ,20.8 ,20.6 ,20.5 ,20.7 ,20.6 ,20.5 ,20.4 ,27.1 ,23.3 ,24.0 ,20.7 ,21.2 ,21.4 ,,18.1 ,18.1 ,4.13 ,29.1 ,0.00 ,-,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,-,-,-,1.80E+01,4.50E-01,3.00E-04,L3,""
2018/6/1 11:00,-0.11 ,-1.65 ,-0.007 ,20.7 ,20.4 ,20.5 ,20.3 ,20.5 ,20.6 ,20.5 ,20.5 ,20.2 ,1.02 ,22.8 ,20.8 ,20.7 ,20.8 ,20.0 ,20.6 ,21.2 ,20.9 ,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.5 ,27.1 ,23.3 ,24.0 ,20.8 ,21.2 ,21.5 ,,18.1 ,18.1 ,4.13 ,29.3 ,0.00 ,-,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,-,-,-,1.80E+01,4.23E-01,3.00E-04,L3,""
2018/6/1 17:00,-0.11 ,-1.67 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.4 ,20.5 ,20.6 ,20.5 ,20.5 ,20.3 ,1.01 ,22.8 ,20.8 ,20.7 ,20.8 ,20.1 ,20.6 ,21.2 ,20.9 ,20.7 ,20.6 ,20.8 ,20.6 ,20.5 ,20.5 ,27.2 ,23.3 ,24.0 ,20.8 ,21.3 ,21.5 ,,18.2 ,18.1 ,4.13 ,29.3 ,0.00 ,-,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.14 ,0.0016 ,1.79E+01,3.66E-01,3.00E-04,L3,""
2018/6/1 23:00,-0.11 ,-1.69 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.4 ,20.6 ,20.7 ,20.6 ,20.6 ,20.3 ,1.06 ,22.8 ,20.8 ,20.7 ,20.8 ,20.1 ,20.6 ,21.2 ,20.9 ,20.7 ,20.6 ,20.8 ,20.6 ,20.6 ,20.5 ,27.1 ,23.4 ,24.1 ,20.8 ,21.2 ,21.5 ,,18.2 ,18.1 ,4.03 ,29.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.14 ,0.0016 ,1.84E+01,3.83E-01,3.00E-04,L3,""
2018/6/2 5:00,-0.11 ,-1.70 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.4 ,20.6 ,20.7 ,20.6 ,20.6 ,20.3 ,1.11 ,22.8 ,20.9 ,20.7 ,20.8 ,20.1 ,20.7 ,21.3 ,20.9 ,20.8 ,20.6 ,20.8 ,20.7 ,20.6 ,20.5 ,27.1 ,23.4 ,24.1 ,20.8 ,21.2 ,21.5 ,,18.2 ,18.1 ,4.02 ,29.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.14 ,0.0014 ,1.79E+01,4.57E-01,3.00E-04,L3,""
2018/6/2 11:00,-0.11 ,-1.70 ,-0.007 ,20.9 ,20.6 ,20.6 ,20.4 ,20.6 ,20.7 ,20.6 ,20.6 ,20.3 ,1.17 ,22.8 ,20.9 ,20.8 ,20.8 ,20.1 ,20.7 ,21.3 ,21.0 ,20.8 ,20.6 ,20.8 ,20.7 ,20.6 ,20.5 ,27.2 ,23.4 ,24.1 ,20.9 ,21.2 ,21.5 ,,18.2 ,18.1 ,3.92 ,29.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.15 ,0.0015 ,1.84E+01,4.15E-01,3.00E-04,L3,""
2018/6/2 17:00,-0.11 ,-1.69 ,-0.007 ,20.9 ,20.6 ,20.6 ,20.5 ,20.6 ,20.7 ,20.7 ,20.8 ,20.4 ,1.26 ,22.9 ,20.9 ,20.8 ,20.9 ,20.2 ,20.7 ,21.3 ,21.0 ,20.8 ,20.6 ,20.8 ,20.7 ,20.6 ,20.6 ,27.2 ,23.4 ,24.1 ,20.9 ,21.2 ,21.7 ,,18.2 ,18.2 ,3.92 ,29.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.15 ,0.0016 ,1.79E+01,3.43E-01,3.00E-04,L3,""
2018/6/2 23:00,-0.11 ,-1.69 ,-0.007 ,20.9 ,20.6 ,20.6 ,20.5 ,20.7 ,20.8 ,20.7 ,20.7 ,20.4 ,1.11 ,22.9 ,20.9 ,20.8 ,20.9 ,20.2 ,20.7 ,21.3 ,21.0 ,20.8 ,20.7 ,20.9 ,20.8 ,20.7 ,20.6 ,27.2 ,23.5 ,24.2 ,20.9 ,21.4 ,21.6 ,,18.2 ,18.2 ,3.92 ,28.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.15 ,0.0016 ,1.87E+01,3.84E-01,3.00E-04,L3,""
2018/6/3 5:00,-0.11 ,-1.70 ,-0.007 ,20.9 ,20.6 ,20.7 ,20.5 ,20.7 ,20.8 ,20.7 ,20.7 ,20.4 ,1.15 ,22.9 ,21.0 ,20.9 ,20.9 ,20.2 ,20.8 ,21.4 ,21.0 ,20.9 ,20.7 ,20.9 ,20.7 ,20.7 ,20.6 ,27.2 ,23.5 ,24.2 ,21.0 ,21.3 ,21.5 ,,18.2 ,18.2 ,3.92 ,28.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.15 ,0.0016 ,1.76E+01,4.98E-01,3.00E-04,L3,""
2018/6/3 11:00,-0.10 ,-1.70 ,-0.007 ,21.0 ,20.7 ,20.7 ,20.6 ,20.7 ,20.8 ,20.7 ,20.7 ,20.5 ,1.14 ,22.9 ,21.0 ,20.9 ,20.9 ,20.3 ,20.8 ,21.4 ,21.1 ,20.9 ,20.7 ,20.9 ,20.8 ,20.7 ,20.7 ,27.3 ,23.5 ,24.2 ,21.0 ,21.4 ,21.6 ,,18.2 ,18.2 ,3.82 ,28.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.15 ,0.0016 ,1.79E+01,4.50E-01,3.00E-04,L3,""
2018/6/3 17:00,-0.10 ,-1.69 ,-0.007 ,21.0 ,20.7 ,20.8 ,20.6 ,20.8 ,20.9 ,20.8 ,20.9 ,20.5 ,1.22 ,23.0 ,21.0 ,20.9 ,21.0 ,20.3 ,20.8 ,21.4 ,21.1 ,20.9 ,20.8 ,21.0 ,20.8 ,20.8 ,20.7 ,27.3 ,23.5 ,24.2 ,21.0 ,21.2 ,21.7 ,,18.3 ,18.2 ,3.82 ,28.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.15 ,0.0015 ,1.79E+01,3.66E-01,3.00E-04,L3,""
2018/6/3 23:00,-0.10 ,-1.70 ,-0.007 ,21.0 ,20.7 ,20.7 ,20.6 ,20.8 ,20.9 ,20.8 ,20.8 ,20.5 ,1.16 ,23.0 ,21.1 ,20.9 ,21.0 ,20.3 ,20.9 ,21.5 ,21.1 ,21.0 ,20.8 ,21.0 ,20.8 ,20.8 ,20.7 ,27.3 ,23.6 ,24.3 ,21.0 ,21.5 ,21.7 ,,18.3 ,18.2 ,3.82 ,28.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.15 ,0.0017 ,1.83E+01,4.28E-01,3.00E-04,L3,""
2018/6/4 5:00,-0.10 ,-1.70 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.7 ,20.8 ,20.9 ,20.8 ,20.8 ,20.6 ,1.18 ,23.0 ,21.1 ,21.0 ,21.0 ,20.4 ,20.9 ,21.5 ,21.1 ,21.0 ,20.8 ,21.0 ,20.9 ,20.8 ,20.8 ,27.4 ,23.7 ,24.3 ,21.1 ,21.4 ,21.6 ,,18.3 ,18.2 ,3.71 ,28.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.15 ,0.0017 ,1.83E+01,3.78E-01,3.10E-04,L3,""
2018/6/4 11:00,-0.10 ,-1.70 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.7 ,20.8 ,20.9 ,20.9 ,20.8 ,20.6 ,1.19 ,23.1 ,21.1 ,21.0 ,21.1 ,20.4 ,20.9 ,21.5 ,21.2 ,21.1 ,20.9 ,21.1 ,21.0 ,20.9 ,20.8 ,27.4 ,23.7 ,24.3 ,21.1 ,21.5 ,21.7 ,,18.3 ,18.2 ,3.72 ,28.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.15 ,0.0016 ,1.81E+01,3.25E-01,3.00E-04,L3,""
2018/6/4 17:00,-0.09 ,-1.69 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.7 ,20.9 ,21.0 ,20.9 ,20.9 ,20.6 ,1.25 ,23.1 ,21.2 ,21.1 ,21.1 ,20.5 ,21.0 ,21.6 ,21.2 ,21.0 ,20.9 ,21.1 ,20.9 ,20.9 ,20.8 ,27.4 ,23.7 ,24.4 ,21.1 ,21.7 ,22.1 ,,18.3 ,18.2 ,3.72 ,28.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.15 ,0.0016 ,1.80E+01,4.04E-01,3.00E-04,L3,""
2018/6/4 23:00,-0.09 ,-1.69 ,-0.007 ,21.1 ,20.9 ,20.9 ,20.7 ,20.9 ,21.0 ,20.9 ,20.9 ,20.7 ,1.17 ,23.1 ,21.2 ,21.1 ,21.1 ,20.5 ,21.0 ,21.6 ,21.2 ,21.1 ,20.9 ,21.1 ,21.0 ,20.9 ,20.8 ,27.5 ,23.7 ,24.4 ,21.1 ,21.6 ,21.9 ,,18.3 ,18.2 ,3.61 ,28.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.15 ,0.0016 ,1.85E+01,3.06E-01,3.00E-04,L3,""
2018/6/5 5:00,-0.09 ,-1.69 ,-0.007 ,21.2 ,20.9 ,20.9 ,20.8 ,20.9 ,21.0 ,20.9 ,20.9 ,20.7 ,1.16 ,23.1 ,21.2 ,21.1 ,21.1 ,20.5 ,21.0 ,21.6 ,21.3 ,21.1 ,20.9 ,21.1 ,21.0 ,20.9 ,20.9 ,27.5 ,23.7 ,24.4 ,21.2 ,21.6 ,21.8 ,,18.4 ,18.3 ,3.61 ,28.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.15 ,0.0016 ,1.82E+01,4.18E-01,3.10E-04,L3,""
2018/6/5 11:00,-0.09 ,-1.69 ,-0.007 ,21.2 ,20.9 ,20.9 ,20.8 ,20.9 ,21.0 ,21.0 ,20.9 ,20.7 ,1.18 ,23.2 ,21.3 ,21.1 ,21.2 ,20.5 ,21.1 ,21.7 ,21.3 ,21.1 ,21.0 ,21.2 ,21.0 ,21.0 ,20.9 ,27.5 ,23.8 ,24.4 ,21.2 ,21.5 ,21.8 ,,18.4 ,18.3 ,3.51 ,28.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.15 ,0.0016 ,1.79E+01,4.20E-01,3.00E-04,L3,""
2018/6/5 17:00,-0.10 ,-1.67 ,-0.007 ,21.2 ,20.9 ,20.9 ,20.8 ,21.0 ,21.1 ,21.0 ,21.0 ,20.7 ,1.23 ,23.2 ,21.3 ,21.1 ,21.2 ,20.5 ,21.1 ,21.7 ,21.3 ,21.1 ,21.0 ,21.2 ,21.1 ,21.0 ,20.9 ,27.6 ,23.8 ,24.4 ,21.2 ,21.5 ,21.8 ,,18.4 ,18.3 ,3.62 ,28.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.85E+01,3.17E-01,3.00E-04,L3,""
2018/6/5 23:00,-0.09 ,-1.67 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.9 ,21.0 ,21.1 ,21.0 ,21.0 ,20.8 ,1.29 ,23.2 ,21.3 ,21.2 ,21.2 ,20.6 ,21.1 ,21.7 ,21.3 ,21.2 ,21.0 ,21.2 ,21.1 ,21.0 ,21.0 ,27.6 ,23.8 ,24.5 ,21.2 ,21.8 ,22.1 ,,18.4 ,18.4 ,3.51 ,28.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,3.01E-01,3.10E-04,L3,""
2018/6/6 5:00,-0.08 ,-1.66 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.9 ,21.0 ,21.1 ,21.1 ,21.1 ,20.8 ,1.16 ,23.3 ,21.3 ,21.2 ,21.3 ,20.6 ,21.1 ,21.7 ,21.4 ,21.2 ,21.1 ,21.3 ,21.1 ,21.1 ,21.0 ,27.6 ,23.8 ,24.5 ,21.3 ,21.8 ,22.1 ,,18.4 ,18.4 ,3.51 ,28.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,3.98E-01,3.00E-04,L3,""
2018/6/6 11:00,-0.08 ,-1.65 ,-0.007 ,21.3 ,21.1 ,21.1 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,20.8 ,1.20 ,23.3 ,21.4 ,21.3 ,21.3 ,20.7 ,21.2 ,21.8 ,21.4 ,21.2 ,21.1 ,21.3 ,21.1 ,21.1 ,21.0 ,27.6 ,23.9 ,24.6 ,21.3 ,21.8 ,21.8 ,,18.4 ,18.4 ,3.51 ,28.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,3.89E-01,3.00E-04,L3,""
2018/6/6 17:00,-0.08 ,-1.64 ,-0.007 ,21.3 ,21.1 ,21.1 ,21.0 ,21.1 ,21.2 ,21.1 ,21.1 ,20.9 ,1.25 ,23.3 ,21.4 ,21.3 ,21.3 ,20.7 ,21.2 ,21.8 ,21.5 ,21.3 ,21.1 ,21.3 ,21.2 ,21.1 ,21.1 ,27.6 ,23.9 ,24.6 ,21.4 ,21.7 ,22.2 ,,18.4 ,18.4 ,3.40 ,28.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,4.23E-01,3.00E-04,L3,""
2018/6/6 23:00,-0.08 ,-1.64 ,-0.007 ,21.4 ,21.1 ,21.1 ,21.0 ,21.1 ,21.3 ,21.1 ,21.1 ,20.9 ,1.19 ,23.4 ,21.4 ,21.3 ,21.4 ,20.7 ,21.2 ,21.8 ,21.5 ,21.3 ,21.1 ,21.3 ,21.2 ,21.1 ,21.1 ,27.6 ,23.9 ,24.6 ,21.4 ,21.8 ,22.2 ,,18.4 ,18.4 ,3.41 ,28.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,3.46E-01,3.10E-04,L3,""
2018/6/7 5:00,-0.08 ,-1.64 ,-0.007 ,21.5 ,21.1 ,21.1 ,21.0 ,21.2 ,21.3 ,21.2 ,21.2 ,20.9 ,1.17 ,23.4 ,21.4 ,21.3 ,21.4 ,20.7 ,21.3 ,21.9 ,21.5 ,21.3 ,21.2 ,21.4 ,21.3 ,21.2 ,21.1 ,27.7 ,24.0 ,24.6 ,21.4 ,22.0 ,22.2 ,,18.5 ,18.4 ,3.41 ,28.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,4.30E-01,3.00E-04,L3,""
2018/6/7 11:00,-0.07 ,-1.64 ,-0.007 ,21.5 ,21.1 ,21.2 ,21.1 ,21.2 ,21.3 ,21.2 ,21.2 ,21.0 ,1.24 ,23.4 ,21.5 ,21.3 ,21.4 ,20.8 ,21.3 ,21.9 ,21.5 ,21.4 ,21.2 ,21.4 ,21.3 ,21.2 ,21.1 ,27.7 ,24.0 ,24.7 ,21.5 ,21.8 ,22.1 ,,18.5 ,18.4 ,3.41 ,28.6 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,21 ,-,-,0.400 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.79E+01,4.56E-01,3.00E-04,L3,""
2018/6/7 17:00,-0.08 ,-1.63 ,-0.007 ,21.5 ,21.2 ,21.2 ,21.1 ,21.2 ,21.3 ,21.3 ,21.3 ,21.0 ,1.25 ,23.5 ,21.5 ,21.4 ,21.5 ,20.8 ,21.3 ,21.9 ,21.6 ,21.4 ,21.3 ,21.5 ,21.3 ,21.2 ,21.2 ,27.7 ,24.0 ,24.7 ,21.5 ,22.1 ,22.4 ,,18.5 ,18.4 ,3.41 ,28.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,21 ,-,-,0.400 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.81E+01,3.97E-01,3.10E-04,L3,""
2018/6/7 23:00,-0.08 ,-1.62 ,-0.007 ,21.5 ,21.2 ,21.2 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,21.0 ,1.25 ,23.5 ,21.5 ,21.4 ,21.5 ,20.8 ,21.3 ,21.9 ,21.6 ,21.5 ,21.3 ,21.5 ,21.3 ,21.3 ,21.2 ,27.7 ,24.0 ,24.7 ,21.5 ,22.2 ,22.4 ,,18.5 ,18.4 ,3.30 ,28.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,21 ,-,-,0.400 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,3.78E-01,3.00E-04,L3,""
2018/6/8 5:00,-0.07 ,-1.62 ,-0.007 ,21.5 ,21.3 ,21.3 ,21.1 ,21.3 ,21.4 ,21.3 ,21.4 ,21.1 ,1.25 ,23.5 ,21.6 ,21.5 ,21.5 ,20.9 ,21.4 ,22.0 ,21.6 ,21.5 ,21.3 ,21.5 ,21.3 ,21.3 ,21.3 ,27.8 ,24.1 ,24.7 ,21.5 ,21.9 ,22.2 ,,18.5 ,18.5 ,3.30 ,28.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,21 ,-,-,0.400 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.76E+01,3.65E-01,3.00E-04,L3,""
2018/6/8 11:00,-0.07 ,-1.61 ,-0.007 ,21.6 ,21.3 ,21.3 ,21.2 ,21.3 ,21.4 ,21.3 ,21.5 ,21.1 ,1.33 ,23.5 ,21.6 ,21.5 ,21.6 ,20.9 ,21.4 ,22.0 ,21.7 ,21.5 ,21.3 ,21.5 ,21.4 ,21.3 ,21.3 ,27.8 ,24.1 ,24.8 ,21.6 ,22.1 ,22.3 ,,18.6 ,18.5 ,3.20 ,28.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,21 ,-,-,0.400 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0018 ,1.82E+01,4.11E-01,3.00E-04,L3,""
2018/6/8 17:00,-0.07 ,-1.61 ,-0.007 ,21.6 ,21.3 ,21.3 ,21.2 ,21.4 ,21.5 ,21.4 ,21.5 ,21.1 ,1.42 ,23.5 ,21.6 ,21.5 ,21.6 ,20.9 ,21.4 ,22.0 ,21.7 ,21.5 ,21.3 ,21.5 ,21.4 ,21.3 ,21.3 ,27.8 ,24.1 ,24.8 ,21.6 ,22.0 ,22.5 ,,18.6 ,18.5 ,3.20 ,28.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0015 ,1.84E+01,3.54E-01,3.00E-04,L3,""
2018/6/8 23:00,-0.06 ,-1.61 ,-0.007 ,21.6 ,21.3 ,21.4 ,21.2 ,21.4 ,21.5 ,21.4 ,21.4 ,21.1 ,1.32 ,23.6 ,21.7 ,21.6 ,21.7 ,21.0 ,21.5 ,22.1 ,21.7 ,21.6 ,21.4 ,21.6 ,21.5 ,21.4 ,21.3 ,27.9 ,24.2 ,24.8 ,21.6 ,22.0 ,22.2 ,,18.6 ,18.5 ,3.20 ,29.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.88E+01,3.32E-01,3.10E-04,L3,""
2018/6/9 5:00,-0.06 ,-1.61 ,-0.007 ,21.7 ,21.4 ,21.4 ,21.3 ,21.4 ,21.5 ,21.4 ,21.4 ,21.2 ,1.33 ,23.7 ,21.7 ,21.6 ,21.7 ,21.0 ,21.5 ,22.1 ,21.7 ,21.6 ,21.4 ,21.7 ,21.5 ,21.4 ,21.3 ,27.9 ,24.2 ,24.9 ,21.7 ,22.2 ,22.5 ,,18.6 ,18.5 ,3.20 ,29.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,4.01E-01,3.00E-04,L3,""
2018/6/9 11:00,-0.06 ,-1.61 ,-0.007 ,21.7 ,21.5 ,21.5 ,21.3 ,21.5 ,21.6 ,21.5 ,21.4 ,21.2 ,1.16 ,23.7 ,21.7 ,21.7 ,21.7 ,21.1 ,21.5 ,22.1 ,21.8 ,21.6 ,21.5 ,21.7 ,21.5 ,21.5 ,21.4 ,27.9 ,24.2 ,24.9 ,21.7 ,22.4 ,22.5 ,,18.6 ,18.6 ,3.09 ,29.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.86E+01,3.55E-01,3.00E-04,L3,""
2018/6/9 17:00,-0.06 ,-1.62 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.3 ,21.5 ,21.6 ,21.5 ,21.5 ,21.3 ,1.05 ,23.7 ,21.8 ,21.7 ,21.7 ,21.1 ,21.6 ,22.2 ,21.8 ,21.7 ,21.5 ,21.7 ,21.5 ,21.5 ,21.5 ,28.0 ,24.3 ,24.9 ,21.7 ,22.3 ,22.7 ,,18.6 ,18.6 ,3.10 ,29.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,3.16E-01,3.10E-04,L3,""
2018/6/9 23:00,-0.06 ,-1.66 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.4 ,21.5 ,21.6 ,21.5 ,21.5 ,21.3 ,0.99 ,23.8 ,21.8 ,21.7 ,21.8 ,21.1 ,21.6 ,22.2 ,21.9 ,21.7 ,21.5 ,21.7 ,21.6 ,21.5 ,21.5 ,28.0 ,24.3 ,25.0 ,21.8 ,22.4 ,22.6 ,,18.6 ,18.6 ,2.99 ,29.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0017 ,1.82E+01,3.75E-01,3.10E-04,L3,""
2018/6/10 5:00,-0.06 ,-1.68 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.5 ,21.6 ,21.7 ,21.6 ,21.7 ,21.3 ,1.14 ,23.8 ,21.9 ,21.8 ,21.8 ,21.1 ,21.7 ,22.2 ,21.9 ,21.7 ,21.6 ,21.8 ,21.6 ,21.6 ,21.5 ,28.0 ,24.3 ,25.0 ,21.8 ,22.4 ,22.6 ,,18.7 ,18.6 ,2.99 ,29.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,3.91E-01,3.00E-04,L3,""
2018/6/10 11:00,-0.06 ,-1.69 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.4 ,21.6 ,21.7 ,21.6 ,21.6 ,21.3 ,1.10 ,23.8 ,21.9 ,21.7 ,21.8 ,21.1 ,21.7 ,22.2 ,21.9 ,21.7 ,21.6 ,21.8 ,21.7 ,21.6 ,21.5 ,28.1 ,24.4 ,25.1 ,21.8 ,22.4 ,22.5 ,,18.7 ,18.6 ,2.89 ,28.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0014 ,1.82E+01,4.02E-01,3.00E-04,L3,""
2018/6/10 17:00,-0.06 ,-1.68 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.5 ,21.6 ,21.7 ,21.6 ,21.6 ,21.3 ,1.28 ,23.8 ,21.9 ,21.8 ,21.9 ,21.2 ,21.7 ,22.3 ,21.9 ,21.8 ,21.6 ,21.8 ,21.7 ,21.6 ,21.5 ,28.1 ,24.4 ,25.1 ,21.9 ,22.3 ,22.6 ,,18.7 ,18.6 ,2.78 ,28.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,3.96E-01,3.00E-04,L3,""
2018/6/10 23:00,-0.06 ,-1.68 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.5 ,21.6 ,21.7 ,21.6 ,21.6 ,21.3 ,1.35 ,23.9 ,21.9 ,21.8 ,21.9 ,21.2 ,21.7 ,22.3 ,21.9 ,21.8 ,21.6 ,21.9 ,21.7 ,21.6 ,21.6 ,28.1 ,24.4 ,25.1 ,21.9 ,22.4 ,22.7 ,,18.7 ,18.6 ,2.78 ,28.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,3.14E-01,3.00E-04,L3,""
2018/6/11 5:00,-0.05 ,-1.66 ,-0.007 ,21.9 ,21.5 ,21.6 ,21.5 ,21.6 ,21.7 ,21.7 ,21.6 ,21.4 ,1.47 ,23.9 ,21.9 ,21.8 ,21.9 ,21.2 ,21.7 ,22.3 ,21.9 ,21.8 ,21.7 ,21.9 ,21.7 ,21.6 ,21.6 ,28.1 ,24.4 ,25.1 ,21.9 ,22.4 ,22.5 ,,18.7 ,18.6 ,2.79 ,28.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,4.52E-01,3.00E-04,L3,""
2018/6/11 11:00,-0.06 ,-1.62 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,21.4 ,1.55 ,23.9 ,21.9 ,21.8 ,21.9 ,21.2 ,21.7 ,22.3 ,22.0 ,21.8 ,21.7 ,21.9 ,21.7 ,21.7 ,21.6 ,28.1 ,24.4 ,25.1 ,21.9 ,22.5 ,22.8 ,,18.7 ,18.7 ,3.20 ,28.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.8 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,3.43E-01,3.00E-04,L3,""
2018/6/11 17:00,-0.05 ,-1.61 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,21.4 ,1.65 ,23.8 ,21.9 ,21.8 ,21.9 ,21.2 ,21.7 ,22.3 ,22.0 ,21.8 ,21.7 ,21.9 ,21.7 ,21.7 ,21.6 ,28.1 ,24.4 ,25.1 ,21.9 ,22.4 ,22.6 ,,18.7 ,18.7 ,3.61 ,28.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,21 ,-,-,0.410 ,0.012 ,21.9 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,3.02E-01,3.00E-04,L3,""
2018/6/11 23:00,-0.05 ,-1.61 ,-0.007 ,21.9 ,21.6 ,21.7 ,21.5 ,21.7 ,21.8 ,21.7 ,21.7 ,21.4 ,1.45 ,23.9 ,21.9 ,21.8 ,21.9 ,21.2 ,21.7 ,22.3 ,22.0 ,21.8 ,21.7 ,21.9 ,21.7 ,21.7 ,21.6 ,28.1 ,24.4 ,25.1 ,21.9 ,22.2 ,22.5 ,,18.7 ,18.7 ,4.13 ,28.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.013 ,21.5 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,4.22E-01,3.00E-04,L3,""
2018/6/12 5:00,-0.04 ,-1.61 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.5 ,21.6 ,21.7 ,21.7 ,21.7 ,21.4 ,1.29 ,23.9 ,21.9 ,21.8 ,21.9 ,21.3 ,21.7 ,22.3 ,22.0 ,21.8 ,21.7 ,21.9 ,21.7 ,21.7 ,21.6 ,28.1 ,24.4 ,25.1 ,21.9 ,22.5 ,22.5 ,,18.7 ,18.7 ,4.13 ,28.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.013 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,4.31E-01,2.90E-04,L3,""
2018/6/12 11:00,-0.04 ,-1.61 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.5 ,21.7 ,21.7 ,21.7 ,21.6 ,21.4 ,1.23 ,23.9 ,21.9 ,21.8 ,21.9 ,21.3 ,21.7 ,22.3 ,22.0 ,21.8 ,21.7 ,21.9 ,21.7 ,21.7 ,21.6 ,28.1 ,24.4 ,25.1 ,21.9 ,22.3 ,22.5 ,,18.8 ,18.7 ,4.13 ,28.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.013 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,3.39E-01,3.00E-04,L3,""
2018/6/12 17:00,-0.04 ,-1.62 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.5 ,21.7 ,21.8 ,21.7 ,21.6 ,21.4 ,1.23 ,23.9 ,21.9 ,21.9 ,21.9 ,21.3 ,21.7 ,22.3 ,22.0 ,21.9 ,21.7 ,21.9 ,21.7 ,21.7 ,21.6 ,28.1 ,24.4 ,25.1 ,21.9 ,22.5 ,22.8 ,,18.8 ,18.7 ,4.13 ,27.9 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,23 ,-,-,0.400 ,0.013 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,3.95E-01,3.00E-04,L3,""
2018/6/12 23:00,-0.04 ,-1.63 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.7 ,21.8 ,21.7 ,21.6 ,21.4 ,1.18 ,23.9 ,22.0 ,21.9 ,21.9 ,21.3 ,21.8 ,22.4 ,22.0 ,21.9 ,21.7 ,21.9 ,21.7 ,21.7 ,21.6 ,28.1 ,24.4 ,25.1 ,21.9 ,22.4 ,22.6 ,,18.8 ,18.7 ,4.13 ,27.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.013 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,3.26E-01,3.00E-04,L3,""
2018/6/13 5:00,-0.04 ,-1.64 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.7 ,21.8 ,21.7 ,21.6 ,21.5 ,1.13 ,23.9 ,22.0 ,21.9 ,21.9 ,21.3 ,21.8 ,22.4 ,22.0 ,21.9 ,21.7 ,21.9 ,21.8 ,21.7 ,21.7 ,28.1 ,24.5 ,25.1 ,22.0 ,22.4 ,22.6 ,,18.8 ,18.7 ,4.03 ,27.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.013 ,21.0 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,4.45E-01,3.00E-04,L3,""
2018/6/13 11:00,-0.04 ,-1.66 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.7 ,21.8 ,21.7 ,21.7 ,21.5 ,1.15 ,23.9 ,22.0 ,21.9 ,22.0 ,21.3 ,21.8 ,22.4 ,22.1 ,21.9 ,21.7 ,22.0 ,21.8 ,21.8 ,21.7 ,28.1 ,24.5 ,25.1 ,22.0 ,22.8 ,22.9 ,,18.9 ,18.7 ,4.03 ,27.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.013 ,21.0 ,,,0.17 ,0.16 ,0.0015 ,1.82E+01,4.23E-01,3.10E-04,L3,""
2018/6/13 17:00,-0.04 ,-1.67 ,-0.007 ,21.9 ,21.7 ,21.7 ,21.6 ,21.7 ,21.8 ,21.8 ,21.8 ,21.5 ,1.15 ,23.9 ,22.0 ,21.9 ,22.0 ,21.3 ,21.8 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.8 ,21.7 ,21.7 ,28.1 ,24.4 ,25.1 ,22.0 ,22.5 ,22.8 ,,18.9 ,18.8 ,4.03 ,27.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0016 ,1.84E+01,4.19E-01,3.10E-04,L3,""
2018/6/13 23:00,-0.04 ,-1.69 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.8 ,21.9 ,21.8 ,21.7 ,21.5 ,1.04 ,24.0 ,22.0 ,21.9 ,22.0 ,21.3 ,21.9 ,22.4 ,22.1 ,21.9 ,21.8 ,22.0 ,21.8 ,21.8 ,21.7 ,28.1 ,24.5 ,25.1 ,22.0 ,22.5 ,22.8 ,,18.9 ,18.8 ,4.03 ,27.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,3.99E-01,3.00E-04,L3,""
2018/6/14 5:00,-0.05 ,-1.71 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.7 ,21.9 ,21.7 ,21.7 ,21.5 ,1.03 ,24.0 ,22.0 ,21.9 ,22.0 ,21.3 ,21.9 ,22.4 ,22.1 ,21.9 ,21.7 ,22.0 ,21.8 ,21.8 ,21.7 ,28.1 ,24.5 ,25.2 ,22.0 ,22.3 ,22.6 ,,18.9 ,18.8 ,3.92 ,27.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,3.61E-01,3.00E-04,L3,""
2018/6/14 11:00,-0.05 ,-1.72 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.7 ,21.9 ,21.7 ,21.7 ,21.5 ,1.12 ,24.0 ,22.0 ,21.9 ,22.0 ,21.4 ,21.9 ,22.4 ,22.1 ,21.9 ,21.8 ,22.0 ,21.9 ,21.8 ,21.7 ,28.1 ,24.5 ,25.1 ,22.0 ,22.5 ,22.8 ,,18.9 ,18.8 ,3.92 ,27.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.81E+01,3.83E-01,3.00E-04,L3,""
2018/6/14 17:00,-0.04 ,-1.72 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.7 ,21.9 ,21.8 ,21.7 ,21.5 ,1.10 ,24.0 ,22.0 ,21.9 ,22.0 ,21.3 ,21.9 ,22.4 ,22.1 ,21.9 ,21.8 ,22.0 ,21.8 ,21.8 ,21.7 ,28.1 ,24.5 ,25.1 ,22.0 ,22.5 ,22.9 ,,18.9 ,18.9 ,3.82 ,27.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,4.01E-01,3.00E-04,L3,""
2018/6/14 23:00,-0.04 ,-1.72 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.8 ,21.9 ,21.8 ,21.7 ,21.5 ,1.16 ,24.0 ,22.1 ,22.0 ,22.0 ,21.4 ,21.9 ,22.5 ,22.1 ,21.9 ,21.8 ,22.0 ,21.9 ,21.8 ,21.7 ,28.1 ,24.5 ,25.2 ,22.0 ,22.5 ,22.7 ,,18.9 ,18.9 ,3.82 ,27.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.85E+01,3.65E-01,3.00E-04,L3,""
2018/6/15 5:00,-0.04 ,-1.72 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.8 ,21.9 ,21.8 ,21.8 ,21.5 ,1.21 ,24.0 ,22.0 ,21.9 ,22.0 ,21.4 ,21.9 ,22.4 ,22.1 ,21.9 ,21.8 ,22.0 ,21.9 ,21.8 ,21.7 ,28.1 ,24.5 ,25.1 ,22.0 ,22.7 ,22.9 ,,18.9 ,18.9 ,3.82 ,27.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.79E+01,3.85E-01,3.00E-04,L3,""
2018/6/15 11:00,-0.04 ,-1.73 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.8 ,21.9 ,21.8 ,21.8 ,21.5 ,1.20 ,24.0 ,22.1 ,21.9 ,22.0 ,21.4 ,21.9 ,22.4 ,22.1 ,22.0 ,21.8 ,22.0 ,21.9 ,21.8 ,21.8 ,28.1 ,24.5 ,25.2 ,22.0 ,22.7 ,22.9 ,,18.9 ,18.9 ,3.72 ,27.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.79E+01,3.92E-01,3.00E-04,L3,""
2018/6/15 17:00,-0.04 ,-1.72 ,-0.007 ,22.1 ,21.8 ,21.9 ,21.7 ,21.9 ,22.0 ,21.8 ,21.9 ,21.6 ,1.25 ,24.0 ,22.1 ,22.0 ,22.1 ,21.4 ,21.9 ,22.5 ,22.1 ,22.0 ,21.8 ,22.0 ,21.9 ,21.8 ,21.8 ,28.1 ,24.6 ,25.2 ,22.1 ,22.4 ,22.8 ,,19.0 ,18.9 ,3.82 ,27.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,3.86E-01,3.00E-04,L3,""
2018/6/15 23:00,-0.04 ,-1.73 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.7 ,21.8 ,21.9 ,21.9 ,21.8 ,21.6 ,1.15 ,24.0 ,22.1 ,22.0 ,22.1 ,21.4 ,21.9 ,22.5 ,22.1 ,22.0 ,21.8 ,22.0 ,21.9 ,21.9 ,21.8 ,28.1 ,24.6 ,25.2 ,22.1 ,22.5 ,22.8 ,,19.0 ,18.9 ,3.72 ,26.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,3.70E-01,3.00E-04,L3,""
2018/6/16 5:00,-0.04 ,-1.73 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.7 ,21.8 ,21.9 ,21.8 ,21.8 ,21.6 ,1.16 ,24.0 ,22.1 ,22.0 ,22.1 ,21.4 ,21.9 ,22.5 ,22.1 ,22.0 ,21.8 ,22.1 ,21.9 ,21.8 ,21.8 ,28.0 ,24.5 ,25.2 ,22.1 ,22.4 ,22.6 ,,19.0 ,18.9 ,3.72 ,26.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,23 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,3.65E-01,3.10E-04,L3,""
2018/6/16 11:00,-0.04 ,-1.74 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.8 ,21.9 ,21.8 ,21.8 ,21.5 ,1.16 ,24.0 ,22.1 ,21.9 ,22.0 ,21.4 ,21.9 ,22.5 ,22.1 ,21.9 ,21.8 ,22.0 ,21.9 ,21.8 ,21.7 ,28.0 ,24.5 ,25.1 ,22.0 ,22.7 ,22.8 ,,19.0 ,19.0 ,3.71 ,26.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,4.06E-01,3.10E-04,L3,""
2018/6/16 17:00,-0.04 ,-1.74 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.7 ,21.8 ,21.8 ,21.7 ,21.5 ,1.16 ,23.9 ,22.0 ,21.9 ,22.0 ,21.3 ,21.8 ,22.4 ,22.1 ,21.9 ,21.8 ,22.0 ,21.9 ,21.8 ,21.7 ,27.9 ,24.4 ,25.1 ,22.0 ,22.5 ,22.8 ,,19.1 ,19.0 ,3.72 ,26.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0015 ,1.86E+01,3.73E-01,3.10E-04,L3,""
2018/6/16 23:00,-0.04 ,-1.76 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.7 ,21.8 ,21.7 ,21.7 ,21.4 ,1.14 ,23.9 ,22.0 ,21.9 ,22.0 ,21.3 ,21.8 ,22.4 ,22.1 ,21.9 ,21.7 ,22.0 ,21.8 ,21.7 ,21.7 ,27.9 ,24.4 ,25.1 ,22.0 ,22.4 ,22.6 ,,19.0 ,19.0 ,3.62 ,26.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.77E+01,3.66E-01,3.10E-04,L3,""
2018/6/17 5:00,-0.04 ,-1.76 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.7 ,21.8 ,21.7 ,21.6 ,21.5 ,1.15 ,23.8 ,22.0 ,21.9 ,21.9 ,21.3 ,21.8 ,22.4 ,22.0 ,21.9 ,21.7 ,21.9 ,21.8 ,21.7 ,21.7 ,27.8 ,24.3 ,25.0 ,21.9 ,22.5 ,22.6 ,,19.1 ,19.0 ,3.61 ,25.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,3.93E-01,3.00E-04,L3,""
2018/6/17 11:00,-0.04 ,-1.76 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.7 ,21.8 ,21.7 ,21.7 ,21.5 ,1.16 ,23.9 ,22.0 ,21.9 ,22.0 ,21.3 ,21.8 ,22.4 ,22.0 ,21.9 ,21.7 ,21.9 ,21.7 ,21.7 ,21.7 ,27.8 ,24.4 ,25.0 ,21.9 ,22.5 ,22.8 ,,19.1 ,19.0 ,3.51 ,26.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0016 ,1.84E+01,3.59E-01,3.00E-04,L3,""
2018/6/17 17:00,-0.03 ,-1.75 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.7 ,21.8 ,21.7 ,21.7 ,21.5 ,1.24 ,23.9 ,22.0 ,21.9 ,22.0 ,21.3 ,21.8 ,22.4 ,22.0 ,21.9 ,21.7 ,22.0 ,21.8 ,21.7 ,21.7 ,27.9 ,24.4 ,25.1 ,21.9 ,22.4 ,22.6 ,,19.1 ,19.0 ,3.50 ,26.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,3.51E-01,3.10E-04,L3,""
2018/6/17 23:00,-0.03 ,-1.74 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.7 ,21.8 ,21.7 ,21.7 ,21.5 ,1.23 ,23.9 ,22.0 ,21.9 ,22.0 ,21.3 ,21.9 ,22.4 ,22.1 ,21.9 ,21.8 ,22.0 ,21.8 ,21.7 ,21.7 ,27.9 ,24.4 ,25.1 ,22.0 ,22.5 ,22.7 ,,19.1 ,19.0 ,3.51 ,25.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,3.19E-01,3.00E-04,L3,""
2018/6/18 5:00,-0.03 ,-1.73 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.8 ,21.9 ,21.8 ,21.7 ,21.5 ,1.27 ,23.9 ,22.1 ,21.9 ,22.0 ,21.4 ,21.9 ,22.4 ,22.1 ,21.9 ,21.8 ,22.0 ,21.8 ,21.7 ,21.7 ,28.0 ,24.4 ,25.1 ,22.0 ,22.4 ,22.6 ,,19.1 ,19.1 ,3.51 ,26.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0017 ,1.79E+01,3.93E-01,3.00E-04,L3,""
2018/6/18 11:00,-0.03 ,-1.72 ,-0.007 ,22.0 ,21.7 ,21.8 ,21.7 ,21.8 ,21.9 ,21.8 ,21.9 ,21.5 ,1.27 ,23.9 ,22.0 ,21.9 ,22.0 ,21.3 ,21.9 ,22.4 ,22.1 ,21.9 ,21.8 ,22.0 ,21.9 ,21.8 ,21.7 ,28.0 ,24.5 ,25.2 ,22.0 ,22.7 ,22.8 ,,19.1 ,19.1 ,3.40 ,26.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0015 ,1.81E+01,3.28E-01,3.00E-04,L3,""
