,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2018/6/18 17:00,-0.02 ,-1.71 ,-0.007 ,22.0 ,21.8 ,21.8 ,21.7 ,21.8 ,21.9 ,21.8 ,21.9 ,21.5 ,1.29 ,24.0 ,22.1 ,22.0 ,22.0 ,21.4 ,21.9 ,22.5 ,22.1 ,22.0 ,21.8 ,22.0 ,21.9 ,21.8 ,21.7 ,28.0 ,24.5 ,25.2 ,22.0 ,22.6 ,23.0 ,,19.1 ,19.1 ,3.51 ,26.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,3.69E-01,3.00E-04,L3,""
2018/6/18 23:00,-0.02 ,-1.70 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.7 ,21.9 ,21.9 ,21.9 ,21.8 ,21.6 ,1.24 ,24.0 ,22.1 ,22.0 ,22.0 ,21.4 ,21.9 ,22.5 ,22.1 ,22.0 ,21.8 ,22.0 ,21.9 ,21.8 ,21.8 ,28.1 ,24.5 ,25.3 ,22.0 ,22.6 ,22.8 ,,19.2 ,19.1 ,3.41 ,26.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,3.97E-01,3.00E-04,L3,""
2018/6/19 5:00,-0.02 ,-1.69 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.7 ,21.9 ,21.9 ,21.9 ,21.8 ,21.6 ,1.27 ,24.0 ,22.1 ,22.0 ,22.1 ,21.4 ,21.9 ,22.5 ,22.2 ,22.0 ,21.9 ,22.1 ,21.9 ,21.9 ,21.8 ,28.2 ,24.6 ,25.3 ,22.1 ,22.5 ,22.8 ,,19.2 ,19.1 ,3.30 ,26.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,3.36E-01,3.00E-04,L3,""
2018/6/19 11:00,-0.02 ,-1.69 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,21.6 ,1.22 ,24.0 ,22.2 ,22.0 ,22.1 ,21.5 ,22.0 ,22.6 ,22.2 ,22.0 ,21.9 ,22.1 ,21.9 ,21.9 ,21.8 ,28.2 ,24.6 ,25.3 ,22.1 ,22.7 ,22.9 ,,19.2 ,19.1 ,3.30 ,26.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.76E+01,3.85E-01,3.00E-04,L3,""
2018/6/19 17:00,-0.01 ,-1.69 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.7 ,21.9 ,21.9 ,21.9 ,21.8 ,21.6 ,1.24 ,24.0 ,22.2 ,22.0 ,22.1 ,21.5 ,21.9 ,22.5 ,22.2 ,22.0 ,21.9 ,22.1 ,21.9 ,21.9 ,21.9 ,28.2 ,24.6 ,25.3 ,22.1 ,22.5 ,22.9 ,,19.2 ,19.1 ,3.30 ,26.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,3.54E-01,3.00E-04,L3,""
2018/6/19 23:00,-0.01 ,-1.69 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,21.6 ,1.20 ,24.0 ,22.1 ,22.0 ,22.1 ,21.5 ,21.9 ,22.5 ,22.2 ,22.0 ,21.9 ,22.1 ,22.0 ,21.9 ,21.8 ,28.2 ,24.6 ,25.3 ,22.1 ,22.7 ,22.9 ,,19.2 ,19.2 ,3.30 ,26.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.75E+01,3.38E-01,3.00E-04,L3,""
2018/6/20 5:00,-0.01 ,-1.68 ,-0.007 ,22.1 ,21.8 ,21.9 ,21.7 ,21.9 ,22.0 ,21.9 ,21.9 ,21.6 ,1.32 ,24.0 ,22.2 ,22.0 ,22.1 ,21.5 ,22.0 ,22.5 ,22.2 ,22.0 ,21.9 ,22.1 ,22.0 ,21.9 ,21.9 ,28.2 ,24.6 ,25.3 ,22.1 ,22.8 ,22.9 ,,19.2 ,19.2 ,3.30 ,26.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0015 ,1.81E+01,3.80E-01,3.00E-04,L3,""
2018/6/20 11:00,-0.01 ,-1.68 ,-0.007 ,22.1 ,21.9 ,21.9 ,21.7 ,21.9 ,22.0 ,21.9 ,21.9 ,21.7 ,1.30 ,24.1 ,22.2 ,22.1 ,22.2 ,21.5 ,22.0 ,22.6 ,22.3 ,22.1 ,21.9 ,22.1 ,22.0 ,21.9 ,21.9 ,28.3 ,24.7 ,25.4 ,22.2 ,22.6 ,22.8 ,,19.2 ,19.2 ,3.30 ,26.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,3.37E-01,3.10E-04,L3,""
2018/6/20 17:00,0.00 ,-1.66 ,-0.007 ,22.1 ,21.9 ,21.9 ,21.7 ,21.9 ,22.0 ,21.9 ,21.9 ,21.7 ,1.44 ,24.1 ,22.2 ,22.1 ,22.1 ,21.5 ,22.0 ,22.6 ,22.2 ,22.0 ,21.9 ,22.1 ,22.0 ,21.9 ,21.9 ,28.2 ,24.7 ,25.4 ,22.1 ,22.8 ,23.1 ,,19.2 ,19.2 ,3.41 ,26.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.6 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,3.14E-01,3.10E-04,L3,""
2018/6/20 23:00,0.00 ,-1.65 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.7 ,21.9 ,22.0 ,21.9 ,21.9 ,21.7 ,1.40 ,24.1 ,22.2 ,22.1 ,22.1 ,21.5 ,22.0 ,22.6 ,22.2 ,22.1 ,21.9 ,22.1 ,22.0 ,21.9 ,21.9 ,28.3 ,24.6 ,25.4 ,22.2 ,22.6 ,22.8 ,,19.3 ,19.2 ,3.41 ,26.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,3.77E-01,3.00E-04,L3,""
2018/6/21 5:00,0.00 ,-1.64 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.7 ,21.9 ,22.0 ,21.9 ,21.9 ,21.7 ,1.39 ,24.1 ,22.2 ,22.1 ,22.2 ,21.5 ,22.0 ,22.6 ,22.3 ,22.1 ,22.0 ,22.2 ,22.0 ,21.9 ,21.9 ,28.3 ,24.7 ,25.4 ,22.2 ,22.7 ,22.9 ,,19.3 ,19.2 ,3.41 ,26.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,3.58E-01,3.00E-04,L3,""
2018/6/21 11:00,0.00 ,-1.63 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.7 ,21.9 ,22.0 ,22.0 ,21.9 ,21.7 ,1.27 ,24.1 ,22.2 ,22.1 ,22.2 ,21.5 ,22.0 ,22.6 ,22.3 ,22.1 ,22.0 ,22.2 ,22.0 ,21.9 ,21.9 ,28.2 ,24.7 ,25.4 ,22.2 ,22.6 ,22.8 ,,19.3 ,19.2 ,3.40 ,27.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,3.55E-01,3.00E-04,L3,""
2018/6/21 17:00,0.01 ,-1.63 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.8 ,21.9 ,22.0 ,22.0 ,22.0 ,21.7 ,1.29 ,24.1 ,22.2 ,22.1 ,22.2 ,21.5 ,22.0 ,22.6 ,22.3 ,22.1 ,21.9 ,22.2 ,22.0 ,21.9 ,21.9 ,28.2 ,24.7 ,25.4 ,22.2 ,22.7 ,22.9 ,,19.3 ,19.2 ,3.41 ,27.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,2.92E-01,3.00E-04,L3,""
2018/6/21 23:00,0.01 ,-1.65 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.8 ,21.9 ,22.1 ,22.0 ,22.0 ,21.7 ,1.16 ,24.1 ,22.2 ,22.1 ,22.2 ,21.6 ,22.0 ,22.6 ,22.3 ,22.1 ,22.0 ,22.2 ,22.1 ,22.0 ,21.9 ,28.2 ,24.7 ,25.4 ,22.2 ,22.6 ,22.8 ,,19.3 ,19.2 ,3.40 ,27.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0017 ,1.82E+01,3.14E-01,3.00E-04,L3,""
2018/6/22 5:00,0.00 ,-1.66 ,-0.007 ,22.2 ,21.9 ,22.0 ,21.9 ,22.0 ,22.1 ,22.0 ,22.1 ,21.7 ,1.11 ,24.0 ,22.1 ,22.0 ,22.2 ,21.5 ,22.0 ,22.5 ,22.3 ,22.1 ,22.0 ,22.2 ,22.0 ,21.9 ,21.9 ,28.2 ,24.7 ,25.4 ,22.2 ,22.9 ,22.9 ,,19.3 ,19.3 ,3.30 ,27.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0016 ,1.76E+01,3.46E-01,3.10E-04,L3,""
2018/6/22 11:00,0.00 ,-1.67 ,-0.007 ,22.2 ,21.9 ,22.0 ,21.8 ,22.0 ,22.1 ,22.0 ,22.1 ,21.7 ,1.16 ,24.1 ,22.2 ,22.1 ,22.2 ,21.6 ,22.1 ,22.6 ,22.3 ,22.2 ,22.0 ,22.2 ,22.0 ,22.0 ,21.9 ,28.2 ,24.7 ,25.5 ,22.3 ,22.9 ,23.2 ,,19.4 ,19.3 ,3.30 ,27.5 ,-,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,3.27E-01,3.00E-04,L3,""
2018/6/22 17:00,0.01 ,-1.67 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.9 ,22.0 ,22.1 ,22.0 ,22.1 ,21.8 ,1.21 ,24.1 ,22.3 ,22.1 ,22.2 ,21.6 ,22.1 ,22.7 ,22.3 ,22.2 ,22.0 ,22.2 ,22.1 ,22.0 ,22.0 ,28.2 ,24.7 ,25.4 ,22.3 ,22.8 ,23.0 ,,19.4 ,19.3 ,3.20 ,27.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.75E+01,3.38E-01,3.10E-04,L3,""
2018/6/22 23:00,0.01 ,-1.69 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.9 ,22.0 ,22.1 ,22.0 ,22.0 ,21.8 ,1.12 ,24.2 ,22.3 ,22.2 ,22.3 ,21.7 ,22.1 ,22.7 ,22.4 ,22.2 ,22.0 ,22.3 ,22.1 ,22.0 ,22.0 ,28.3 ,24.7 ,25.4 ,22.3 ,22.8 ,23.1 ,,19.4 ,19.3 ,3.20 ,27.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,3.65E-01,3.00E-04,L3,""
2018/6/23 5:00,0.01 ,-1.69 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.9 ,22.0 ,22.2 ,22.1 ,22.0 ,21.8 ,1.20 ,24.2 ,22.4 ,22.2 ,22.3 ,21.7 ,22.2 ,22.7 ,22.4 ,22.2 ,22.1 ,22.3 ,22.1 ,22.0 ,22.0 ,28.3 ,24.7 ,25.4 ,22.3 ,22.9 ,23.0 ,,19.4 ,19.3 ,3.10 ,27.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,3.96E-01,3.00E-04,L3,""
2018/6/23 11:00,0.01 ,-1.69 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.9 ,22.1 ,22.2 ,22.1 ,22.1 ,21.8 ,1.37 ,24.2 ,22.3 ,22.2 ,22.3 ,21.7 ,22.1 ,22.7 ,22.4 ,22.2 ,22.1 ,22.3 ,22.1 ,22.1 ,22.0 ,28.3 ,24.7 ,25.4 ,22.3 ,22.9 ,23.1 ,,19.4 ,19.4 ,3.10 ,27.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0016 ,1.84E+01,3.65E-01,3.00E-04,L3,""
2018/6/23 17:00,0.01 ,-1.66 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.9 ,22.1 ,22.2 ,22.1 ,22.1 ,21.8 ,1.38 ,24.2 ,22.4 ,22.2 ,22.3 ,21.7 ,22.2 ,22.7 ,22.4 ,22.2 ,22.1 ,22.3 ,22.2 ,22.1 ,22.0 ,28.2 ,24.7 ,25.4 ,22.3 ,22.9 ,23.3 ,,19.4 ,19.4 ,3.10 ,27.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,4.56E-01,3.00E-04,L3,""
2018/6/23 23:00,0.02 ,-1.64 ,-0.007 ,22.4 ,22.0 ,22.1 ,21.9 ,22.1 ,22.2 ,22.1 ,22.1 ,21.9 ,1.35 ,24.2 ,22.4 ,22.3 ,22.3 ,21.7 ,22.2 ,22.8 ,22.4 ,22.3 ,22.1 ,22.3 ,22.2 ,22.1 ,22.0 ,28.3 ,24.7 ,25.5 ,22.4 ,22.8 ,23.1 ,,19.4 ,19.4 ,3.00 ,27.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,3.51E-01,3.00E-04,L3,""
2018/6/24 5:00,0.02 ,-1.64 ,-0.007 ,22.4 ,22.1 ,22.1 ,22.0 ,22.1 ,22.2 ,22.1 ,22.1 ,21.9 ,1.19 ,24.2 ,22.4 ,22.3 ,22.4 ,21.8 ,22.2 ,22.8 ,22.5 ,22.3 ,22.1 ,22.4 ,22.2 ,22.1 ,22.1 ,28.3 ,24.8 ,25.5 ,22.4 ,22.9 ,23.1 ,,19.5 ,19.4 ,2.99 ,27.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0017 ,1.79E+01,3.39E-01,3.00E-04,L3,""
2018/6/24 11:00,0.02 ,-1.65 ,-0.007 ,22.4 ,22.1 ,22.1 ,22.0 ,22.1 ,22.2 ,22.2 ,22.2 ,21.9 ,1.26 ,24.3 ,22.4 ,22.3 ,22.4 ,21.8 ,22.3 ,22.8 ,22.5 ,22.3 ,22.2 ,22.4 ,22.2 ,22.1 ,22.1 ,28.3 ,24.8 ,25.5 ,22.4 ,22.8 ,23.1 ,,19.5 ,19.4 ,2.89 ,27.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,3.67E-01,3.00E-04,L3,""
2018/6/24 17:00,0.02 ,-1.64 ,-0.007 ,22.4 ,22.1 ,22.1 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,21.9 ,1.29 ,24.3 ,22.4 ,22.3 ,22.4 ,21.8 ,22.2 ,22.8 ,22.5 ,22.3 ,22.2 ,22.4 ,22.2 ,22.2 ,22.1 ,28.3 ,24.8 ,25.5 ,22.4 ,22.9 ,23.2 ,,19.5 ,19.4 ,2.89 ,27.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.83E+01,4.01E-01,3.00E-04,L3,""
2018/6/24 23:00,0.02 ,-1.65 ,-0.007 ,22.4 ,22.1 ,22.1 ,22.0 ,22.2 ,22.3 ,22.2 ,22.2 ,21.9 ,1.14 ,24.3 ,22.4 ,22.3 ,22.4 ,21.8 ,22.3 ,22.8 ,22.5 ,22.4 ,22.2 ,22.4 ,22.3 ,22.2 ,22.1 ,28.3 ,24.8 ,25.5 ,22.4 ,23.0 ,23.2 ,,19.5 ,19.4 ,2.89 ,28.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,3.55E-01,3.10E-04,L3,""
2018/6/25 5:00,0.02 ,-1.66 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.1 ,22.2 ,22.3 ,22.2 ,22.3 ,22.0 ,1.06 ,24.3 ,22.5 ,22.3 ,22.4 ,21.8 ,22.3 ,22.9 ,22.6 ,22.4 ,22.2 ,22.4 ,22.3 ,22.2 ,22.1 ,28.3 ,24.8 ,25.6 ,22.5 ,22.9 ,23.2 ,,19.5 ,19.4 ,2.78 ,28.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,3.46E-01,3.00E-04,L3,""
2018/6/25 11:00,0.02 ,-1.69 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.1 ,22.2 ,22.4 ,22.2 ,22.3 ,22.0 ,1.03 ,24.3 ,22.5 ,22.4 ,22.5 ,21.9 ,22.3 ,22.9 ,22.6 ,22.4 ,22.2 ,22.5 ,22.3 ,22.2 ,22.2 ,28.4 ,24.9 ,25.6 ,22.5 ,23.0 ,23.3 ,,19.5 ,19.5 ,2.79 ,28.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,3.93E-01,3.10E-04,L3,""
2018/6/25 17:00,0.02 ,-1.70 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.1 ,22.2 ,22.3 ,22.3 ,22.3 ,22.0 ,1.07 ,24.4 ,22.5 ,22.4 ,22.5 ,21.9 ,22.3 ,22.9 ,22.6 ,22.4 ,22.3 ,22.5 ,22.3 ,22.2 ,22.2 ,28.4 ,24.9 ,25.6 ,22.5 ,23.0 ,23.5 ,,19.5 ,19.5 ,3.92 ,28.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,3.81E-01,3.10E-04,L3,""
2018/6/25 23:00,0.02 ,-1.72 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.1 ,22.3 ,22.4 ,22.3 ,22.3 ,22.0 ,1.06 ,24.4 ,22.5 ,22.4 ,22.5 ,21.9 ,22.4 ,22.9 ,22.6 ,22.4 ,22.3 ,22.5 ,22.3 ,22.3 ,22.2 ,28.4 ,24.9 ,25.6 ,22.5 ,23.1 ,23.3 ,,19.5 ,19.5 ,3.93 ,28.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,3.18E-01,3.00E-04,L3,""
2018/6/26 5:00,0.02 ,-1.73 ,-0.007 ,22.6 ,22.2 ,22.3 ,22.1 ,22.3 ,22.4 ,22.3 ,22.3 ,22.0 ,1.16 ,24.4 ,22.6 ,22.4 ,22.5 ,21.9 ,22.4 ,22.9 ,22.6 ,22.5 ,22.3 ,22.5 ,22.4 ,22.3 ,22.3 ,28.4 ,24.9 ,25.6 ,22.5 ,23.0 ,23.2 ,,19.5 ,19.5 ,3.82 ,28.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,3.22E-01,3.10E-04,L3,""
2018/6/26 11:00,0.02 ,-1.73 ,-0.007 ,22.6 ,22.3 ,22.3 ,22.1 ,22.3 ,22.4 ,22.3 ,22.3 ,22.1 ,1.27 ,24.4 ,22.6 ,22.5 ,22.5 ,22.0 ,22.4 ,23.0 ,22.7 ,22.5 ,22.3 ,22.5 ,22.4 ,22.3 ,22.3 ,28.4 ,24.9 ,25.6 ,22.6 ,23.2 ,23.4 ,,19.6 ,19.5 ,3.82 ,28.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0015 ,1.84E+01,3.26E-01,3.10E-04,L3,""
2018/6/26 17:00,0.02 ,-1.71 ,-0.007 ,22.6 ,22.3 ,22.3 ,22.1 ,22.3 ,22.4 ,22.4 ,22.3 ,22.1 ,1.31 ,24.4 ,22.6 ,22.5 ,22.6 ,22.0 ,22.4 ,23.0 ,22.7 ,22.5 ,22.4 ,22.6 ,22.4 ,22.3 ,22.3 ,28.4 ,24.9 ,25.6 ,22.6 ,23.0 ,23.3 ,,19.6 ,19.5 ,3.83 ,28.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0017 ,1.79E+01,3.11E-01,3.00E-04,L3,""
2018/6/26 23:00,0.03 ,-1.69 ,-0.007 ,22.6 ,22.3 ,22.3 ,22.2 ,22.3 ,22.4 ,22.4 ,22.3 ,22.1 ,1.38 ,24.5 ,22.6 ,22.5 ,22.6 ,22.0 ,22.4 ,23.0 ,22.7 ,22.5 ,22.4 ,22.6 ,22.4 ,22.4 ,22.3 ,28.4 ,25.0 ,25.6 ,22.6 ,23.2 ,23.4 ,,19.6 ,19.5 ,3.82 ,28.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0015 ,1.82E+01,3.36E-01,3.00E-04,L3,""
2018/6/27 5:00,0.03 ,-1.66 ,-0.007 ,22.7 ,22.3 ,22.3 ,22.2 ,22.4 ,22.5 ,22.4 ,22.4 ,22.1 ,1.56 ,24.5 ,22.7 ,22.6 ,22.6 ,22.0 ,22.5 ,23.1 ,22.7 ,22.5 ,22.4 ,22.6 ,22.4 ,22.4 ,22.3 ,28.4 ,24.9 ,25.7 ,22.6 ,23.1 ,23.3 ,,19.6 ,19.6 ,3.82 ,28.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.8 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,2.97E-01,3.00E-04,L3,""
2018/6/27 11:00,0.04 ,-1.64 ,-0.007 ,22.6 ,22.3 ,22.4 ,22.2 ,22.4 ,22.5 ,22.4 ,22.4 ,22.2 ,1.49 ,24.5 ,22.7 ,22.6 ,22.6 ,22.1 ,22.5 ,23.1 ,22.7 ,22.6 ,22.5 ,22.7 ,22.5 ,22.4 ,22.4 ,28.5 ,25.0 ,25.7 ,22.6 ,23.4 ,23.5 ,,19.6 ,19.6 ,3.82 ,28.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.5 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,2.89E-01,3.00E-04,L3,""
2018/6/27 17:00,0.04 ,-1.63 ,-0.007 ,22.7 ,22.4 ,22.4 ,22.3 ,22.4 ,22.5 ,22.5 ,22.6 ,22.2 ,1.30 ,24.5 ,22.7 ,22.6 ,22.7 ,22.1 ,22.5 ,23.1 ,22.8 ,22.6 ,22.5 ,22.7 ,22.5 ,22.4 ,22.4 ,28.5 ,25.0 ,25.7 ,22.7 ,23.2 ,23.6 ,,19.7 ,19.6 ,3.82 ,29.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.79E+01,4.24E-01,3.00E-04,L3,""
2018/6/27 23:00,0.04 ,-1.62 ,-0.007 ,22.7 ,22.4 ,22.4 ,22.3 ,22.5 ,22.5 ,22.5 ,22.5 ,22.2 ,1.35 ,24.5 ,22.7 ,22.6 ,22.7 ,22.1 ,22.6 ,23.1 ,22.8 ,22.6 ,22.5 ,22.7 ,22.5 ,22.5 ,22.4 ,28.5 ,25.0 ,25.7 ,22.7 ,23.2 ,23.5 ,,19.7 ,19.6 ,3.82 ,29.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,4.04E-01,3.00E-04,L3,""
2018/6/28 5:00,0.04 ,-1.62 ,-0.007 ,22.7 ,22.4 ,22.5 ,22.3 ,22.5 ,22.6 ,22.5 ,22.5 ,22.2 ,1.18 ,24.6 ,22.8 ,22.6 ,22.7 ,22.1 ,22.6 ,23.1 ,22.8 ,22.7 ,22.5 ,22.7 ,22.6 ,22.5 ,22.4 ,28.5 ,25.1 ,25.8 ,22.7 ,23.3 ,23.5 ,,19.7 ,19.6 ,3.82 ,29.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0017 ,1.83E+01,2.92E-01,3.00E-04,L3,""
2018/6/28 11:00,0.04 ,-1.63 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.4 ,22.5 ,22.6 ,22.6 ,22.6 ,22.3 ,1.14 ,24.6 ,22.8 ,22.7 ,22.8 ,22.2 ,22.6 ,23.2 ,22.9 ,22.7 ,22.6 ,22.8 ,22.6 ,22.6 ,22.5 ,28.5 ,25.1 ,25.8 ,22.8 ,23.4 ,23.7 ,,19.7 ,19.6 ,3.72 ,29.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,3.90E-01,3.10E-04,L3,""
2018/6/28 17:00,0.04 ,-1.64 ,-0.007 ,22.8 ,22.5 ,22.6 ,22.4 ,22.6 ,22.7 ,22.6 ,22.6 ,22.3 ,1.16 ,24.7 ,22.9 ,22.7 ,22.8 ,22.2 ,22.7 ,23.2 ,22.9 ,22.8 ,22.6 ,22.8 ,22.7 ,22.6 ,22.5 ,28.6 ,25.1 ,25.8 ,22.8 ,23.3 ,23.8 ,,19.7 ,19.6 ,3.72 ,29.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.76E+01,3.65E-01,3.00E-04,L3,""
2018/6/28 23:00,0.04 ,-1.65 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.7 ,22.6 ,22.6 ,22.3 ,1.22 ,24.7 ,22.9 ,22.8 ,22.8 ,22.3 ,22.7 ,23.3 ,22.9 ,22.8 ,22.6 ,22.8 ,22.7 ,22.6 ,22.6 ,28.6 ,25.2 ,25.8 ,22.8 ,23.4 ,23.9 ,,19.8 ,19.7 ,3.72 ,29.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,3.06E-01,3.00E-04,L3,""
2018/6/29 5:00,0.04 ,-1.64 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.5 ,22.6 ,22.7 ,22.7 ,22.6 ,22.4 ,1.24 ,24.7 ,22.9 ,22.8 ,22.8 ,22.3 ,22.7 ,23.3 ,22.9 ,22.8 ,22.6 ,22.8 ,22.7 ,22.6 ,22.6 ,28.6 ,25.1 ,25.9 ,22.9 ,23.2 ,23.5 ,,19.8 ,19.7 ,3.72 ,29.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,4.00E-01,3.00E-04,L3,""
2018/6/29 11:00,0.05 ,-1.65 ,-0.007 ,22.9 ,22.6 ,22.7 ,22.5 ,22.7 ,22.8 ,22.7 ,22.8 ,22.4 ,1.17 ,24.7 ,22.9 ,22.8 ,22.9 ,22.3 ,22.7 ,23.3 ,23.0 ,22.8 ,22.7 ,22.9 ,22.7 ,22.7 ,22.6 ,28.7 ,25.2 ,25.9 ,22.9 ,23.4 ,23.7 ,,19.8 ,19.7 ,3.61 ,29.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.84E+01,3.21E-01,3.00E-04,L3,""
2018/6/29 17:00,0.05 ,-1.65 ,-0.007 ,22.9 ,22.6 ,22.7 ,22.6 ,22.7 ,22.8 ,22.7 ,22.8 ,22.4 ,1.14 ,24.7 ,22.9 ,22.8 ,22.9 ,22.3 ,22.7 ,23.3 ,23.0 ,22.9 ,22.7 ,22.9 ,22.8 ,22.7 ,22.7 ,28.7 ,25.2 ,25.9 ,22.9 ,23.5 ,23.9 ,,19.8 ,19.7 ,3.62 ,30.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,2.83E-01,3.00E-04,L3,""
2018/6/29 23:00,0.05 ,-1.68 ,-0.007 ,22.9 ,22.7 ,22.7 ,22.6 ,22.8 ,22.8 ,22.8 ,22.8 ,22.5 ,0.97 ,24.7 ,22.9 ,22.8 ,22.9 ,22.4 ,22.8 ,23.3 ,23.1 ,22.9 ,22.8 ,22.9 ,22.8 ,22.7 ,22.7 ,28.7 ,25.3 ,25.9 ,22.9 ,23.4 ,23.7 ,,19.8 ,19.7 ,3.61 ,30.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.6 ,,,0.17 ,0.16 ,0.0017 ,1.83E+01,3.56E-01,3.00E-04,L3,""
2018/6/30 5:00,0.04 ,-1.69 ,-0.007 ,23.0 ,22.7 ,22.7 ,22.6 ,22.8 ,22.9 ,22.8 ,22.7 ,22.5 ,1.03 ,24.8 ,23.0 ,22.9 ,23.0 ,22.4 ,22.9 ,23.4 ,23.1 ,22.9 ,22.8 ,23.0 ,22.8 ,22.8 ,22.7 ,28.7 ,25.3 ,26.0 ,23.0 ,23.5 ,23.8 ,,19.8 ,19.8 ,3.51 ,30.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.76E+01,2.96E-01,3.00E-04,L3,""
2018/6/30 11:00,0.04 ,-1.70 ,-0.007 ,23.0 ,22.8 ,22.8 ,22.7 ,22.8 ,22.9 ,22.8 ,22.9 ,22.5 ,1.10 ,24.8 ,23.0 ,22.9 ,23.0 ,22.4 ,22.9 ,23.4 ,23.1 ,22.9 ,22.8 ,23.0 ,22.8 ,22.8 ,22.7 ,28.7 ,25.3 ,26.0 ,23.0 ,23.5 ,23.9 ,,19.8 ,19.8 ,3.51 ,30.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.84E+01,3.58E-01,3.00E-04,L3,""
2018/6/30 17:00,0.05 ,-1.70 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.7 ,22.8 ,22.9 ,22.9 ,22.9 ,22.6 ,1.15 ,24.8 ,23.0 ,22.9 ,23.0 ,22.5 ,22.9 ,23.4 ,23.1 ,23.0 ,22.8 ,23.0 ,22.9 ,22.8 ,22.8 ,28.8 ,25.3 ,26.0 ,23.1 ,23.5 ,23.9 ,,19.8 ,19.8 ,3.51 ,30.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0017 ,1.84E+01,3.23E-01,3.00E-04,L3,""
2018/6/30 23:00,0.05 ,-1.71 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.7 ,22.8 ,22.9 ,22.9 ,22.9 ,22.6 ,1.08 ,24.9 ,23.1 ,23.0 ,23.1 ,22.5 ,22.9 ,23.5 ,23.2 ,23.0 ,22.9 ,23.1 ,22.9 ,22.9 ,22.8 ,28.8 ,25.4 ,26.1 ,23.1 ,23.6 ,24.1 ,,19.9 ,19.8 ,3.41 ,30.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0017 ,1.77E+01,4.34E-01,3.00E-04,L3,""
2018/7/1 5:00,0.05 ,-1.72 ,-0.007 ,23.1 ,22.8 ,22.9 ,22.8 ,22.9 ,23.0 ,22.9 ,22.9 ,22.6 ,1.18 ,24.9 ,23.1 ,23.0 ,23.1 ,22.5 ,22.9 ,23.5 ,23.2 ,23.1 ,22.9 ,23.1 ,22.9 ,22.9 ,22.8 ,28.8 ,25.4 ,26.1 ,23.1 ,23.7 ,23.9 ,,19.9 ,19.8 ,3.41 ,30.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,3.50E-01,3.00E-04,L3,""
2018/7/1 11:00,0.05 ,-1.71 ,-0.007 ,23.1 ,22.9 ,22.9 ,22.8 ,22.9 ,23.0 ,22.9 ,23.0 ,22.7 ,1.27 ,24.9 ,23.1 ,23.0 ,23.1 ,22.6 ,23.0 ,23.5 ,23.3 ,23.1 ,22.9 ,23.1 ,23.0 ,22.9 ,22.9 ,28.9 ,25.4 ,26.2 ,23.1 ,23.7 ,23.9 ,,19.9 ,19.8 ,3.40 ,30.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,3.86E-01,3.10E-04,L3,""
2018/7/1 17:00,0.05 ,-1.69 ,-0.007 ,23.2 ,22.9 ,22.9 ,22.8 ,22.9 ,23.0 ,23.0 ,23.1 ,22.7 ,1.28 ,25.0 ,23.2 ,23.1 ,23.1 ,22.6 ,23.0 ,23.6 ,23.3 ,23.1 ,22.9 ,23.1 ,23.0 ,22.9 ,22.9 ,28.9 ,25.5 ,26.2 ,23.1 ,23.8 ,24.2 ,,19.9 ,19.8 ,3.30 ,30.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,3.25E-01,3.00E-04,L3,""
2018/7/1 23:00,0.06 ,-1.69 ,-0.007 ,23.2 ,22.9 ,22.9 ,22.8 ,23.0 ,23.1 ,23.0 ,22.9 ,22.7 ,1.15 ,25.0 ,23.2 ,23.1 ,23.2 ,22.7 ,23.1 ,23.6 ,23.3 ,23.1 ,23.0 ,23.2 ,23.0 ,23.0 ,22.9 ,29.0 ,25.5 ,26.2 ,23.2 ,23.7 ,24.0 ,,19.9 ,19.9 ,3.30 ,30.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0017 ,1.77E+01,2.74E-01,3.00E-04,L3,""
2018/7/2 5:00,0.06 ,-1.69 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.9 ,23.0 ,23.1 ,23.1 ,23.0 ,22.8 ,1.18 ,25.1 ,23.3 ,23.1 ,23.2 ,22.7 ,23.1 ,23.7 ,23.3 ,23.2 ,23.1 ,23.3 ,23.1 ,23.0 ,23.0 ,29.0 ,25.6 ,26.3 ,23.3 ,23.7 ,24.0 ,,19.9 ,19.9 ,3.30 ,31.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,2.75E-01,3.10E-04,L3,""
2018/7/2 11:00,0.06 ,-1.68 ,-0.007 ,23.3 ,23.0 ,23.1 ,22.9 ,23.1 ,23.1 ,23.1 ,23.1 ,22.8 ,1.24 ,25.1 ,23.3 ,23.2 ,23.3 ,22.7 ,23.1 ,23.7 ,23.3 ,23.2 ,23.1 ,23.3 ,23.1 ,23.0 ,23.0 ,29.0 ,25.6 ,26.3 ,23.3 ,23.7 ,23.9 ,,19.9 ,19.9 ,3.20 ,31.2 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,3.78E-01,3.00E-04,L3,""
2018/7/2 17:00,0.07 ,-1.66 ,-0.007 ,23.3 ,23.1 ,23.1 ,22.9 ,23.1 ,23.2 ,23.1 ,23.1 ,22.8 ,1.35 ,25.1 ,23.3 ,23.2 ,23.3 ,22.8 ,23.1 ,23.7 ,23.4 ,23.3 ,23.1 ,23.3 ,23.2 ,23.1 ,23.1 ,29.1 ,25.7 ,26.4 ,23.3 ,23.8 ,24.1 ,,20.0 ,19.9 ,3.20 ,31.3 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.75E+01,3.35E-01,3.00E-04,L3,""
2018/7/2 23:00,0.07 ,-1.65 ,-0.007 ,23.4 ,23.1 ,23.1 ,23.0 ,23.1 ,23.2 ,23.1 ,23.1 ,22.9 ,1.31 ,25.2 ,23.4 ,23.3 ,23.3 ,22.8 ,23.2 ,23.8 ,23.5 ,23.3 ,23.1 ,23.3 ,23.2 ,23.1 ,23.1 ,29.1 ,25.7 ,26.4 ,23.4 ,23.9 ,24.2 ,,20.0 ,19.9 ,3.20 ,31.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0017 ,1.85E+01,4.03E-01,3.10E-04,L3,""
2018/7/3 5:00,0.07 ,-1.64 ,-0.007 ,23.4 ,23.1 ,23.1 ,23.1 ,23.2 ,23.3 ,23.2 ,23.2 ,22.9 ,1.28 ,25.2 ,23.4 ,23.3 ,23.3 ,22.8 ,23.2 ,23.8 ,23.5 ,23.3 ,23.2 ,23.4 ,23.3 ,23.2 ,23.1 ,29.2 ,25.7 ,26.4 ,23.4 ,23.9 ,24.2 ,,20.0 ,19.9 ,3.20 ,31.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,3.12E-01,3.00E-04,L3,""
2018/7/3 11:00,0.07 ,-1.64 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.1 ,23.2 ,23.3 ,23.2 ,23.2 ,22.9 ,1.31 ,25.3 ,23.5 ,23.3 ,23.4 ,22.9 ,23.3 ,23.8 ,23.5 ,23.4 ,23.2 ,23.4 ,23.3 ,23.2 ,23.1 ,29.2 ,25.8 ,26.5 ,23.5 ,23.9 ,24.2 ,,20.0 ,19.9 ,3.10 ,31.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,3.03E-01,3.10E-04,L3,""
2018/7/3 17:00,0.08 ,-1.62 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.1 ,23.3 ,23.3 ,23.3 ,23.3 ,23.0 ,1.39 ,25.3 ,23.5 ,23.4 ,23.5 ,22.9 ,23.3 ,23.9 ,23.6 ,23.4 ,23.3 ,23.5 ,23.3 ,23.3 ,23.2 ,29.3 ,25.8 ,26.5 ,23.5 ,24.0 ,24.2 ,,20.0 ,19.9 ,3.09 ,31.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,3.15E-01,3.00E-04,L3,""
2018/7/3 23:00,0.08 ,-1.61 ,-0.007 ,23.5 ,23.3 ,23.3 ,23.1 ,23.3 ,23.4 ,23.3 ,23.3 ,23.0 ,1.29 ,25.3 ,23.5 ,23.5 ,23.5 ,22.9 ,23.3 ,23.9 ,23.6 ,23.5 ,23.3 ,23.5 ,23.3 ,23.3 ,23.2 ,29.3 ,25.9 ,26.6 ,23.5 ,24.1 ,24.3 ,,20.1 ,20.0 ,2.99 ,31.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0017 ,1.76E+01,3.22E-01,3.10E-04,L3,""
2018/7/4 5:00,0.08 ,-1.60 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.2 ,23.3 ,23.4 ,23.3 ,23.4 ,23.1 ,1.25 ,25.3 ,23.6 ,23.5 ,23.5 ,23.0 ,23.4 ,23.9 ,23.7 ,23.5 ,23.3 ,23.5 ,23.4 ,23.3 ,23.3 ,29.3 ,25.9 ,26.6 ,23.6 ,24.1 ,24.3 ,,20.1 ,20.0 ,2.98 ,31.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,3.06E-01,3.10E-04,L3,""
2018/7/4 11:00,0.08 ,-1.61 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.3 ,23.4 ,23.5 ,23.4 ,23.4 ,23.1 ,1.34 ,25.4 ,23.6 ,23.5 ,23.6 ,23.1 ,23.4 ,24.0 ,23.7 ,23.5 ,23.3 ,23.5 ,23.4 ,23.3 ,23.3 ,29.3 ,25.9 ,26.6 ,23.6 ,24.1 ,24.4 ,,20.1 ,20.0 ,2.98 ,31.4 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,3.77E-01,3.10E-04,L3,""
2018/7/4 17:00,0.08 ,-1.61 ,-0.007 ,23.7 ,23.3 ,23.3 ,23.3 ,23.4 ,23.5 ,23.4 ,23.4 ,23.1 ,1.45 ,25.5 ,23.7 ,23.6 ,23.6 ,23.1 ,23.5 ,24.1 ,23.7 ,23.6 ,23.4 ,23.6 ,23.5 ,23.4 ,23.3 ,29.4 ,26.0 ,26.6 ,23.7 ,24.2 ,24.5 ,,20.1 ,20.0 ,2.88 ,31.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,2.84E-01,2.90E-04,L3,""
2018/7/4 23:00,0.09 ,-1.61 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.3 ,23.4 ,23.5 ,23.4 ,23.5 ,23.2 ,1.37 ,25.4 ,23.7 ,23.6 ,23.7 ,23.1 ,23.5 ,24.1 ,23.8 ,23.6 ,23.5 ,23.7 ,23.5 ,23.5 ,23.4 ,29.4 ,26.0 ,26.6 ,23.7 ,24.2 ,24.4 ,,20.1 ,20.0 ,2.88 ,31.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,3.43E-01,3.00E-04,L3,""
2018/7/5 5:00,0.09 ,-1.60 ,-0.007 ,23.7 ,23.4 ,23.5 ,23.3 ,23.5 ,23.5 ,23.5 ,23.5 ,23.2 ,1.23 ,25.5 ,23.7 ,23.6 ,23.7 ,23.1 ,23.5 ,24.1 ,23.8 ,23.6 ,23.5 ,23.7 ,23.5 ,23.5 ,23.4 ,29.4 ,26.0 ,26.7 ,23.7 ,24.2 ,24.5 ,,20.1 ,20.1 ,2.77 ,31.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,3.37E-01,3.00E-04,L3,""
2018/7/5 11:00,0.09 ,-1.61 ,-0.007 ,23.7 ,23.5 ,23.5 ,23.4 ,23.5 ,23.6 ,23.5 ,23.5 ,23.2 ,1.14 ,25.6 ,23.8 ,23.7 ,23.7 ,23.2 ,23.6 ,24.2 ,23.9 ,23.7 ,23.5 ,23.7 ,23.6 ,23.6 ,23.5 ,29.5 ,26.1 ,26.7 ,23.7 ,24.3 ,24.5 ,,20.1 ,20.1 ,2.77 ,31.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.76E+01,3.30E-01,3.00E-04,L3,""
2018/7/5 17:00,0.09 ,-1.63 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.4 ,23.5 ,23.6 ,23.6 ,23.5 ,23.3 ,1.14 ,25.6 ,23.8 ,23.7 ,23.8 ,23.2 ,23.6 ,24.2 ,23.9 ,23.7 ,23.5 ,23.8 ,23.6 ,23.6 ,23.5 ,29.5 ,26.1 ,26.8 ,23.8 ,24.3 ,24.8 ,,20.1 ,20.1 ,2.67 ,31.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,3.36E-01,2.90E-04,L3,""
2018/7/5 23:00,0.09 ,-1.65 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.5 ,23.6 ,23.7 ,23.6 ,23.6 ,23.3 ,1.06 ,25.6 ,23.8 ,23.7 ,23.8 ,23.3 ,23.7 ,24.2 ,23.9 ,23.7 ,23.6 ,23.8 ,23.7 ,23.6 ,23.5 ,29.6 ,26.1 ,26.8 ,23.8 ,24.3 ,24.6 ,,20.2 ,20.1 ,3.40 ,31.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0017 ,1.75E+01,3.09E-01,3.00E-04,L3,""
2018/7/6 5:00,0.08 ,-1.67 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.5 ,23.6 ,23.7 ,23.6 ,23.6 ,23.3 ,1.06 ,25.6 ,23.8 ,23.7 ,23.8 ,23.3 ,23.7 ,24.2 ,23.9 ,23.7 ,23.6 ,23.8 ,23.7 ,23.6 ,23.5 ,29.6 ,26.1 ,26.8 ,23.8 ,24.4 ,24.6 ,,20.2 ,20.1 ,3.81 ,31.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0014 ,1.77E+01,3.16E-01,3.00E-04,L3,""
2018/7/6 11:00,0.08 ,-1.70 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.4 ,23.5 ,23.6 ,23.6 ,23.5 ,23.3 ,1.09 ,25.6 ,23.9 ,23.7 ,23.8 ,23.3 ,23.7 ,24.3 ,23.9 ,23.8 ,23.6 ,23.8 ,23.7 ,23.6 ,23.5 ,29.5 ,26.1 ,26.8 ,23.8 ,24.3 ,24.6 ,,20.2 ,20.1 ,3.91 ,31.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,3.33E-01,3.00E-04,L3,""
2018/7/6 17:00,0.08 ,-1.70 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.4 ,23.5 ,23.6 ,23.5 ,23.6 ,23.3 ,1.19 ,25.5 ,23.8 ,23.7 ,23.8 ,23.3 ,23.7 ,24.2 ,23.9 ,23.7 ,23.6 ,23.8 ,23.7 ,23.6 ,23.5 ,29.4 ,26.1 ,26.8 ,23.8 ,24.4 ,24.8 ,,20.2 ,20.1 ,3.91 ,30.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.75E+01,2.65E-01,3.00E-04,L3,""
2018/7/6 23:00,0.08 ,-1.71 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.4 ,23.5 ,23.6 ,23.6 ,23.6 ,23.3 ,1.24 ,25.6 ,23.8 ,23.7 ,23.8 ,23.3 ,23.7 ,24.2 ,23.9 ,23.7 ,23.6 ,23.8 ,23.6 ,23.5 ,23.5 ,29.4 ,26.1 ,26.8 ,23.8 ,24.3 ,24.6 ,,20.3 ,20.2 ,3.81 ,30.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,3.14E-01,3.00E-04,L3,""
2018/7/7 5:00,0.08 ,-1.71 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.4 ,23.6 ,23.7 ,23.6 ,23.6 ,23.3 ,1.27 ,25.5 ,23.8 ,23.7 ,23.8 ,23.3 ,23.6 ,24.2 ,23.9 ,23.7 ,23.6 ,23.8 ,23.6 ,23.5 ,23.5 ,29.4 ,26.0 ,26.8 ,23.8 ,24.3 ,24.6 ,,20.3 ,20.2 ,3.91 ,30.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,4.11E-01,3.10E-04,L3,""
2018/7/7 11:00,0.09 ,-1.70 ,-0.007 ,23.8 ,23.5 ,23.6 ,23.5 ,23.6 ,23.7 ,23.6 ,23.7 ,23.3 ,1.32 ,25.6 ,23.8 ,23.7 ,23.8 ,23.3 ,23.7 ,24.2 ,23.9 ,23.8 ,23.6 ,23.8 ,23.7 ,23.6 ,23.6 ,29.5 ,26.1 ,26.8 ,23.8 ,24.6 ,24.8 ,,20.3 ,20.2 ,3.81 ,30.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.4 ,,,0.17 ,0.16 ,0.0017 ,1.80E+01,3.89E-01,3.00E-04,L3,""
2018/7/7 17:00,0.09 ,-1.69 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.5 ,23.6 ,23.7 ,23.7 ,23.7 ,23.4 ,1.25 ,25.6 ,23.9 ,23.8 ,23.8 ,23.3 ,23.7 ,24.3 ,23.9 ,23.8 ,23.6 ,23.8 ,23.7 ,23.6 ,23.6 ,29.5 ,26.1 ,26.8 ,23.9 ,24.4 ,24.6 ,,20.3 ,20.2 ,3.81 ,30.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.3 ,,,0.17 ,0.16 ,0.0016 ,1.81E+01,2.71E-01,3.00E-04,L3,""
2018/7/7 23:00,0.09 ,-1.70 ,-0.007 ,23.9 ,23.6 ,23.7 ,23.5 ,23.7 ,23.8 ,23.7 ,23.7 ,23.4 ,1.18 ,25.6 ,23.9 ,23.8 ,23.9 ,23.3 ,23.7 ,24.3 ,24.0 ,23.8 ,23.7 ,23.9 ,23.7 ,23.7 ,23.6 ,29.5 ,26.1 ,26.9 ,23.9 ,24.5 ,24.8 ,,20.3 ,20.3 ,3.81 ,30.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,3.21E-01,3.00E-04,L3,""
2018/7/8 5:00,0.09 ,-1.70 ,-0.007 ,23.9 ,23.7 ,23.7 ,23.5 ,23.7 ,23.8 ,23.7 ,23.7 ,23.4 ,1.19 ,25.6 ,23.9 ,23.8 ,23.9 ,23.4 ,23.8 ,24.3 ,24.0 ,23.9 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,29.6 ,26.2 ,26.9 ,23.9 ,24.5 ,24.8 ,,20.3 ,20.3 ,3.81 ,30.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0014 ,1.77E+01,3.27E-01,3.10E-04,L3,""
2018/7/8 11:00,0.09 ,-1.71 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.6 ,23.7 ,23.8 ,23.7 ,23.7 ,23.5 ,1.17 ,25.7 ,24.0 ,23.9 ,23.9 ,23.4 ,23.8 ,24.4 ,24.0 ,23.9 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,29.6 ,26.2 ,26.9 ,24.0 ,24.5 ,24.7 ,,20.3 ,20.3 ,3.71 ,30.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,3.35E-01,3.00E-04,L3,""
2018/7/8 17:00,0.09 ,-1.71 ,-0.007 ,23.9 ,23.7 ,23.7 ,23.6 ,23.7 ,23.8 ,23.8 ,23.8 ,23.5 ,1.14 ,25.7 ,24.0 ,23.9 ,24.0 ,23.4 ,23.8 ,24.4 ,24.1 ,23.9 ,23.8 ,24.0 ,23.8 ,23.7 ,23.7 ,29.6 ,26.2 ,26.9 ,24.0 ,24.5 ,24.9 ,,20.3 ,20.3 ,3.71 ,30.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,3.91E-01,3.00E-04,L3,""
2018/7/8 23:00,0.09 ,-1.72 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.6 ,23.8 ,23.9 ,23.8 ,23.8 ,23.5 ,1.08 ,25.7 ,24.0 ,23.9 ,24.0 ,23.5 ,23.8 ,24.4 ,24.1 ,23.9 ,23.8 ,24.0 ,23.8 ,23.8 ,23.7 ,29.6 ,26.2 ,26.9 ,24.0 ,24.5 ,24.8 ,,20.4 ,20.3 ,3.70 ,30.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0014 ,1.77E+01,2.72E-01,3.00E-04,L3,""
2018/7/9 5:00,0.09 ,-1.73 ,-0.007 ,24.0 ,23.7 ,23.8 ,23.7 ,23.8 ,23.9 ,23.8 ,23.9 ,23.5 ,1.21 ,25.7 ,24.0 ,23.9 ,24.0 ,23.5 ,23.8 ,24.4 ,24.1 ,24.0 ,23.8 ,24.0 ,23.9 ,23.8 ,23.8 ,29.6 ,26.3 ,27.0 ,24.0 ,24.6 ,24.8 ,,20.4 ,20.3 ,3.60 ,30.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,3.43E-01,3.00E-04,L3,""
2018/7/9 11:00,0.10 ,-1.73 ,-0.007 ,24.1 ,23.8 ,23.8 ,23.7 ,23.8 ,23.9 ,23.8 ,23.9 ,23.5 ,1.18 ,25.8 ,24.1 ,24.0 ,24.0 ,23.5 ,23.9 ,24.5 ,24.1 ,24.0 ,23.8 ,24.0 ,23.9 ,23.8 ,23.8 ,29.6 ,26.3 ,27.0 ,24.1 ,24.6 ,24.9 ,,20.4 ,20.3 ,3.60 ,30.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,2.61E-01,3.00E-04,L3,""
2018/7/9 17:00,0.10 ,-1.72 ,-0.007 ,24.1 ,23.7 ,23.8 ,23.7 ,23.8 ,23.9 ,23.8 ,23.8 ,23.5 ,1.22 ,25.8 ,24.1 ,23.9 ,24.0 ,23.5 ,23.9 ,24.4 ,24.2 ,24.0 ,23.9 ,24.1 ,23.9 ,23.8 ,23.8 ,29.7 ,26.3 ,27.0 ,24.1 ,24.7 ,25.1 ,,20.4 ,20.3 ,3.60 ,30.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,2.67E-01,3.00E-04,L3,""
2018/7/9 23:00,0.10 ,-1.72 ,-0.007 ,24.1 ,23.8 ,23.9 ,23.7 ,23.9 ,24.0 ,23.9 ,23.9 ,23.6 ,1.22 ,25.8 ,24.1 ,24.0 ,24.1 ,23.6 ,23.9 ,24.5 ,24.2 ,24.0 ,23.9 ,24.1 ,23.9 ,23.9 ,23.8 ,29.7 ,26.3 ,27.0 ,24.1 ,24.6 ,25.0 ,,20.4 ,20.4 ,3.50 ,30.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,3.35E-01,3.00E-04,L3,""
2018/7/10 5:00,0.10 ,-1.72 ,-0.007 ,24.2 ,23.8 ,23.9 ,23.8 ,23.9 ,24.0 ,23.9 ,23.9 ,23.6 ,1.19 ,25.9 ,24.1 ,24.0 ,24.1 ,23.6 ,24.0 ,24.5 ,24.2 ,24.1 ,23.9 ,24.1 ,24.0 ,23.9 ,23.9 ,29.7 ,26.4 ,27.1 ,24.1 ,24.7 ,25.0 ,,20.4 ,20.4 ,3.50 ,30.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,2.77E-01,3.00E-04,L3,""
2018/7/10 11:00,0.10 ,-1.72 ,-0.007 ,24.2 ,23.9 ,23.9 ,23.8 ,23.9 ,24.0 ,24.0 ,23.9 ,23.7 ,1.26 ,25.9 ,24.2 ,24.1 ,24.2 ,23.7 ,24.0 ,24.6 ,24.3 ,24.1 ,24.0 ,24.2 ,24.0 ,24.0 ,23.9 ,29.8 ,26.4 ,27.1 ,24.2 ,24.7 ,24.9 ,,20.4 ,20.4 ,3.49 ,30.4 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,3.01E-01,3.00E-04,L3,""
2018/7/10 17:00,0.11 ,-1.70 ,-0.007 ,24.2 ,23.9 ,23.9 ,23.8 ,23.9 ,24.0 ,24.0 ,24.0 ,23.7 ,1.27 ,25.9 ,24.2 ,24.1 ,24.2 ,23.7 ,24.0 ,24.6 ,24.3 ,24.1 ,24.0 ,24.2 ,24.0 ,24.0 ,23.9 ,29.8 ,26.4 ,27.1 ,24.2 ,24.8 ,25.2 ,,20.5 ,20.4 ,3.49 ,30.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0014 ,1.75E+01,2.63E-01,3.00E-04,L3,""
2018/7/10 23:00,0.11 ,-1.70 ,-0.007 ,24.2 ,23.9 ,23.9 ,23.8 ,24.0 ,24.1 ,24.0 ,24.0 ,23.7 ,1.24 ,25.9 ,24.2 ,24.1 ,24.2 ,23.7 ,24.1 ,24.6 ,24.3 ,24.2 ,24.0 ,24.2 ,24.0 ,24.0 ,23.9 ,29.8 ,26.4 ,27.2 ,24.2 ,24.8 ,25.0 ,,20.5 ,20.4 ,3.49 ,30.6 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,3.04E-01,3.00E-04,L3,""
2018/7/11 5:00,0.11 ,-1.68 ,-0.007 ,24.3 ,23.9 ,24.0 ,23.8 ,24.0 ,24.1 ,24.0 ,24.0 ,23.7 ,1.32 ,25.9 ,24.2 ,24.1 ,24.2 ,23.7 ,24.1 ,24.6 ,24.3 ,24.2 ,24.0 ,24.2 ,24.1 ,24.0 ,24.0 ,29.8 ,26.5 ,27.2 ,24.2 ,24.8 ,25.0 ,,20.5 ,20.4 ,3.39 ,30.7 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0015 ,1.76E+01,3.73E-01,2.90E-04,L3,""
2018/7/11 11:00,0.12 ,-1.67 ,-0.007 ,24.3 ,24.0 ,24.0 ,23.9 ,24.1 ,24.1 ,24.1 ,24.0 ,23.8 ,1.27 ,26.0 ,24.3 ,24.2 ,24.3 ,23.7 ,24.1 ,24.7 ,24.4 ,24.2 ,24.1 ,24.3 ,24.1 ,24.1 ,24.0 ,29.9 ,26.5 ,27.2 ,24.3 ,24.8 ,25.0 ,,20.5 ,20.5 ,3.39 ,31.0 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,3.73E-01,3.00E-04,L3,""
2018/7/11 17:00,0.12 ,-1.67 ,-0.007 ,24.3 ,24.0 ,24.0 ,23.9 ,24.1 ,24.1 ,24.1 ,24.1 ,23.8 ,1.21 ,26.0 ,24.3 ,24.2 ,24.3 ,23.8 ,24.1 ,24.7 ,24.4 ,24.2 ,24.1 ,24.3 ,24.1 ,24.1 ,24.0 ,29.9 ,26.5 ,27.3 ,24.3 ,24.8 ,25.2 ,,20.5 ,20.5 ,3.39 ,31.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,2.69E-01,3.00E-04,L3,""
2018/7/11 23:00,0.12 ,-1.67 ,-0.007 ,24.3 ,24.0 ,24.1 ,24.0 ,24.1 ,24.2 ,24.1 ,24.1 ,23.8 ,1.12 ,26.1 ,24.4 ,24.3 ,24.3 ,23.8 ,24.2 ,24.7 ,24.4 ,24.3 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,29.9 ,26.6 ,27.3 ,24.3 ,24.8 ,25.0 ,,20.6 ,20.5 ,3.29 ,31.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,2.75E-01,3.00E-04,L3,""
2018/7/12 5:00,0.12 ,-1.67 ,-0.007 ,24.4 ,24.1 ,24.1 ,24.0 ,24.1 ,24.2 ,24.2 ,24.1 ,23.9 ,1.22 ,26.1 ,24.4 ,24.3 ,24.3 ,23.8 ,24.2 ,24.7 ,24.4 ,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.1 ,30.0 ,26.6 ,27.3 ,24.4 ,24.8 ,25.1 ,,20.6 ,20.5 ,3.28 ,31.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,2.41E-01,3.10E-04,L3,""
2018/7/12 11:00,0.12 ,-1.67 ,-0.007 ,24.4 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.2 ,24.1 ,23.9 ,1.25 ,26.2 ,24.5 ,24.4 ,24.4 ,23.9 ,24.3 ,24.9 ,24.5 ,24.4 ,24.2 ,24.4 ,24.2 ,24.2 ,24.1 ,30.0 ,26.6 ,27.3 ,24.4 ,25.0 ,25.2 ,,20.6 ,20.5 ,3.29 ,31.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0017 ,1.76E+01,3.00E-01,3.10E-04,L3,""
2018/7/12 17:00,0.13 ,-1.65 ,-0.007 ,24.5 ,24.1 ,24.1 ,24.0 ,24.1 ,24.2 ,24.2 ,24.1 ,23.9 ,1.32 ,26.2 ,24.4 ,24.3 ,24.4 ,23.9 ,24.3 ,24.8 ,24.5 ,24.4 ,24.2 ,24.4 ,24.3 ,24.2 ,24.2 ,30.0 ,26.7 ,27.4 ,24.4 ,25.0 ,25.2 ,,20.6 ,20.5 ,3.19 ,31.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,3.03E-01,3.00E-04,L3,""
2018/7/12 23:00,0.13 ,-1.65 ,-0.007 ,24.5 ,24.2 ,24.2 ,24.1 ,24.2 ,24.3 ,24.2 ,24.2 ,23.9 ,1.27 ,26.2 ,24.5 ,24.4 ,24.4 ,23.9 ,24.3 ,24.9 ,24.6 ,24.4 ,24.2 ,24.5 ,24.3 ,24.3 ,24.2 ,30.0 ,26.7 ,27.4 ,24.5 ,25.0 ,25.2 ,,20.6 ,20.6 ,3.18 ,31.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0015 ,1.76E+01,3.99E-01,3.10E-04,L3,""
2018/7/13 5:00,0.13 ,-1.64 ,-0.007 ,24.5 ,24.2 ,24.2 ,24.1 ,24.2 ,24.4 ,24.3 ,24.3 ,24.0 ,1.32 ,26.2 ,24.5 ,24.4 ,24.5 ,24.0 ,24.3 ,24.9 ,24.6 ,24.4 ,24.3 ,24.5 ,24.3 ,24.3 ,24.2 ,30.1 ,26.7 ,27.4 ,24.5 ,25.1 ,25.2 ,,20.6 ,20.6 ,3.18 ,31.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,3.06E-01,3.00E-04,L3,""
2018/7/13 11:00,0.13 ,-1.63 ,-0.007 ,24.5 ,24.2 ,24.2 ,24.1 ,24.2 ,24.3 ,24.3 ,24.3 ,24.0 ,1.29 ,26.3 ,24.6 ,24.5 ,24.5 ,24.0 ,24.4 ,24.9 ,24.6 ,24.5 ,24.3 ,24.5 ,24.4 ,24.3 ,24.3 ,30.1 ,26.7 ,27.5 ,24.5 ,25.0 ,25.2 ,,20.7 ,20.6 ,3.18 ,31.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,2.44E-01,3.00E-04,L3,""
2018/7/13 17:00,0.14 ,-1.62 ,-0.007 ,24.6 ,24.3 ,24.3 ,24.2 ,24.3 ,24.4 ,24.4 ,24.3 ,24.0 ,1.27 ,26.3 ,24.6 ,24.5 ,24.5 ,24.0 ,24.4 ,24.9 ,24.7 ,24.5 ,24.3 ,24.6 ,24.4 ,24.4 ,24.3 ,30.1 ,26.8 ,27.5 ,24.6 ,25.0 ,25.5 ,,20.7 ,20.6 ,3.18 ,31.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0017 ,1.78E+01,3.00E-01,3.10E-04,L3,""
2018/7/13 23:00,0.14 ,-1.62 ,-0.007 ,24.6 ,24.3 ,24.3 ,24.2 ,24.3 ,24.4 ,24.4 ,24.4 ,24.1 ,1.19 ,26.3 ,24.6 ,24.5 ,24.6 ,24.1 ,24.5 ,25.0 ,24.7 ,24.5 ,24.3 ,24.6 ,24.4 ,24.4 ,24.3 ,30.2 ,26.8 ,27.6 ,24.6 ,25.0 ,25.3 ,,20.7 ,20.6 ,3.08 ,31.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0017 ,1.79E+01,3.46E-01,3.10E-04,L3,""
2018/7/14 5:00,0.14 ,-1.63 ,-0.007 ,24.7 ,24.3 ,24.3 ,24.2 ,24.4 ,24.5 ,24.4 ,24.4 ,24.1 ,1.15 ,26.4 ,24.7 ,24.6 ,24.6 ,24.1 ,24.5 ,25.0 ,24.7 ,24.6 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,30.2 ,26.8 ,27.6 ,24.6 ,25.2 ,25.3 ,,20.7 ,20.6 ,3.08 ,31.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,2.76E-01,3.00E-04,L3,""
2018/7/14 11:00,0.14 ,-1.63 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.4 ,24.5 ,24.4 ,24.4 ,24.1 ,1.12 ,26.4 ,24.7 ,24.6 ,24.6 ,24.1 ,24.5 ,25.1 ,24.7 ,24.6 ,24.5 ,24.7 ,24.5 ,24.5 ,24.4 ,30.3 ,26.9 ,27.6 ,24.7 ,25.1 ,25.4 ,,20.7 ,20.7 ,3.08 ,32.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,2.41E-01,3.10E-04,L3,""
2018/7/14 17:00,0.14 ,-1.63 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.4 ,24.5 ,24.5 ,24.5 ,24.2 ,1.19 ,26.4 ,24.7 ,24.6 ,24.7 ,24.2 ,24.6 ,25.1 ,24.8 ,24.6 ,24.5 ,24.7 ,24.5 ,24.5 ,24.4 ,30.3 ,26.9 ,27.6 ,24.7 ,25.2 ,25.5 ,,20.7 ,20.7 ,2.98 ,32.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.80E+01,3.43E-01,3.10E-04,L3,""
2018/7/14 23:00,0.14 ,-1.65 ,-0.007 ,24.7 ,24.4 ,24.5 ,24.4 ,24.5 ,24.6 ,24.5 ,24.5 ,24.2 ,1.09 ,26.5 ,24.8 ,24.7 ,24.7 ,24.2 ,24.6 ,25.1 ,24.8 ,24.7 ,24.5 ,24.7 ,24.6 ,24.5 ,24.5 ,30.3 ,26.9 ,27.7 ,24.7 ,25.2 ,25.5 ,,20.8 ,20.7 ,2.97 ,32.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.6 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,2.96E-01,3.00E-04,L3,""
2018/7/15 5:00,0.15 ,-1.65 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.4 ,24.5 ,24.6 ,24.6 ,24.5 ,24.2 ,1.20 ,26.5 ,24.8 ,24.7 ,24.7 ,24.3 ,24.6 ,25.2 ,24.9 ,24.7 ,24.5 ,24.7 ,24.6 ,24.6 ,24.5 ,30.3 ,27.0 ,27.7 ,24.7 ,25.2 ,25.5 ,,20.8 ,20.7 ,2.87 ,32.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0015 ,1.72E+01,4.11E-01,3.00E-04,L3,""
2018/7/15 11:00,0.15 ,-1.64 ,-0.007 ,24.9 ,24.5 ,24.5 ,24.4 ,24.5 ,24.7 ,24.6 ,24.6 ,24.3 ,1.24 ,26.5 ,24.8 ,24.7 ,24.8 ,24.3 ,24.7 ,25.2 ,24.9 ,24.7 ,24.6 ,24.7 ,24.6 ,24.6 ,24.5 ,30.3 ,27.0 ,27.7 ,24.8 ,25.2 ,25.5 ,,20.8 ,20.8 ,2.87 ,32.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0016 ,1.80E+01,3.19E-01,3.00E-04,L3,""
2018/7/15 17:00,0.15 ,-1.62 ,-0.007 ,24.9 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.6 ,24.3 ,1.34 ,26.5 ,24.8 ,24.7 ,24.8 ,24.3 ,24.7 ,25.2 ,24.9 ,24.8 ,24.6 ,24.8 ,24.7 ,24.6 ,24.6 ,30.4 ,27.0 ,27.8 ,24.9 ,25.2 ,25.5 ,,20.8 ,20.8 ,2.77 ,32.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.17 ,0.16 ,0.0016 ,1.83E+01,3.50E-01,3.10E-04,L3,""
2018/7/15 23:00,0.15 ,-1.62 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.5 ,24.6 ,24.7 ,24.7 ,24.6 ,24.3 ,1.15 ,26.6 ,24.9 ,24.8 ,24.9 ,24.4 ,24.7 ,25.3 ,24.9 ,24.8 ,24.6 ,24.9 ,24.7 ,24.7 ,24.6 ,30.4 ,27.1 ,27.8 ,24.9 ,25.4 ,25.6 ,,20.8 ,20.8 ,2.77 ,32.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,2.51E-01,3.00E-04,L3,""
2018/7/16 5:00,0.15 ,-1.62 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.5 ,24.7 ,24.7 ,24.7 ,24.7 ,24.4 ,1.18 ,26.6 ,24.9 ,24.8 ,24.9 ,24.4 ,24.8 ,25.3 ,25.0 ,24.9 ,24.7 ,24.9 ,24.7 ,24.7 ,24.7 ,30.5 ,27.1 ,27.8 ,24.9 ,25.5 ,25.6 ,,20.9 ,20.8 ,2.67 ,32.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.75E+01,2.69E-01,3.00E-04,L3,""
2018/7/16 11:00,0.15 ,-1.62 ,-0.007 ,24.9 ,24.7 ,24.7 ,24.6 ,24.7 ,24.8 ,24.7 ,24.7 ,24.4 ,1.17 ,26.6 ,25.0 ,24.9 ,24.9 ,24.4 ,24.8 ,25.3 ,25.0 ,24.9 ,24.7 ,24.9 ,24.8 ,24.7 ,24.7 ,30.5 ,27.1 ,27.9 ,24.9 ,25.5 ,25.7 ,,20.9 ,20.8 ,2.66 ,32.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.76E+01,3.00E-01,3.00E-04,L3,""
2018/7/16 17:00,0.15 ,-1.62 ,-0.007 ,25.0 ,24.7 ,24.7 ,24.6 ,24.7 ,24.8 ,24.7 ,24.7 ,24.4 ,1.18 ,26.7 ,25.0 ,24.9 ,24.9 ,24.5 ,24.8 ,25.4 ,25.1 ,24.9 ,24.7 ,24.9 ,24.8 ,24.7 ,24.7 ,30.5 ,27.2 ,27.9 ,25.0 ,25.5 ,25.9 ,,20.9 ,20.8 ,2.66 ,32.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,2.91E-01,3.10E-04,L3,""
2018/7/16 23:00,0.16 ,-1.62 ,-0.007 ,25.0 ,24.7 ,24.7 ,24.6 ,24.7 ,24.8 ,24.8 ,24.7 ,24.5 ,1.23 ,26.7 ,25.0 ,24.9 ,25.0 ,24.5 ,24.9 ,25.4 ,25.1 ,24.9 ,24.8 ,25.0 ,24.9 ,24.8 ,24.7 ,30.5 ,27.2 ,27.9 ,25.0 ,25.5 ,25.8 ,,20.9 ,20.8 ,2.56 ,32.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,3.06E-01,3.10E-04,L3,""
2018/7/17 5:00,0.16 ,-1.61 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.7 ,24.8 ,24.9 ,24.9 ,24.8 ,24.5 ,1.21 ,26.8 ,25.1 ,25.0 ,25.1 ,24.6 ,24.9 ,25.5 ,25.1 ,25.0 ,24.8 ,25.0 ,24.9 ,24.8 ,24.8 ,30.6 ,27.2 ,28.0 ,25.1 ,25.5 ,25.8 ,,20.9 ,20.9 ,2.57 ,32.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,3.25E-01,3.10E-04,L3,""
2018/7/17 11:00,0.16 ,-1.61 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,24.6 ,1.24 ,26.8 ,25.1 ,25.0 ,25.1 ,24.6 ,24.9 ,25.5 ,25.2 ,25.1 ,24.9 ,25.1 ,24.9 ,24.9 ,24.8 ,30.6 ,27.3 ,28.0 ,25.1 ,25.5 ,25.8 ,,20.9 ,20.9 ,2.46 ,32.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0014 ,1.77E+01,2.86E-01,3.10E-04,L3,""
2018/7/17 17:00,0.16 ,-1.60 ,-0.007 ,25.2 ,24.8 ,24.8 ,24.7 ,24.8 ,24.9 ,24.9 ,24.8 ,24.6 ,1.25 ,26.8 ,25.2 ,25.1 ,25.1 ,24.6 ,25.0 ,25.5 ,25.2 ,25.1 ,24.9 ,25.1 ,24.9 ,24.9 ,24.9 ,30.6 ,27.3 ,28.1 ,25.2 ,25.5 ,26.0 ,,20.9 ,20.9 ,2.46 ,32.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,2.36E-01,3.00E-04,L3,""
2018/7/17 23:00,0.16 ,-1.61 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.7 ,24.9 ,25.0 ,24.9 ,24.8 ,24.6 ,1.19 ,26.9 ,25.2 ,25.1 ,25.2 ,24.7 ,25.0 ,25.6 ,25.3 ,25.1 ,24.9 ,25.1 ,25.0 ,24.9 ,24.9 ,30.7 ,27.4 ,28.1 ,25.2 ,25.6 ,25.9 ,,20.9 ,20.9 ,2.46 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0018 ,1.73E+01,2.79E-01,3.10E-04,L3,""
2018/7/18 5:00,0.16 ,-1.61 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.8 ,24.9 ,25.0 ,25.0 ,24.9 ,24.7 ,1.16 ,26.9 ,25.2 ,25.1 ,25.2 ,24.7 ,25.1 ,25.6 ,25.3 ,25.1 ,25.0 ,25.2 ,25.0 ,25.0 ,24.9 ,30.7 ,27.4 ,28.1 ,25.2 ,25.6 ,25.8 ,,21.0 ,20.9 ,2.35 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.84E+01,2.69E-01,3.10E-04,L3,""
2018/7/18 11:00,0.16 ,-1.61 ,-0.007 ,25.3 ,24.9 ,24.9 ,24.9 ,25.0 ,25.1 ,25.0 ,24.9 ,24.7 ,1.19 ,26.9 ,25.3 ,25.1 ,25.2 ,24.7 ,25.1 ,25.6 ,25.3 ,25.2 ,25.0 ,25.2 ,25.1 ,25.0 ,25.0 ,30.8 ,27.4 ,28.2 ,25.3 ,25.7 ,25.9 ,,21.0 ,20.9 ,2.36 ,33.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0014 ,1.77E+01,3.16E-01,3.00E-04,L3,""
2018/7/18 17:00,0.17 ,-1.60 ,-0.007 ,25.3 ,25.0 ,25.0 ,24.9 ,25.0 ,25.1 ,25.1 ,25.0 ,24.7 ,1.20 ,27.0 ,25.3 ,25.2 ,25.3 ,24.7 ,25.1 ,25.7 ,25.4 ,25.2 ,25.1 ,25.3 ,25.1 ,25.1 ,25.0 ,30.8 ,27.5 ,28.2 ,25.3 ,25.7 ,26.1 ,,21.0 ,20.9 ,2.26 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,2.44E-01,3.00E-04,L3,""
2018/7/18 23:00,0.17 ,-1.61 ,-0.007 ,25.3 ,25.0 ,25.0 ,24.9 ,25.1 ,25.1 ,25.1 ,25.0 ,24.8 ,1.16 ,27.0 ,25.3 ,25.2 ,25.3 ,24.8 ,25.1 ,25.7 ,25.4 ,25.3 ,25.1 ,25.3 ,25.1 ,25.1 ,25.1 ,30.8 ,27.5 ,28.3 ,25.3 ,25.7 ,26.0 ,,21.0 ,21.0 ,2.26 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0017 ,1.72E+01,2.88E-01,3.10E-04,L3,""
2018/7/19 5:00,0.17 ,-1.61 ,-0.007 ,25.4 ,25.1 ,25.1 ,24.9 ,25.1 ,25.2 ,25.1 ,25.1 ,24.9 ,1.16 ,27.0 ,25.4 ,25.3 ,25.3 ,24.9 ,25.2 ,25.8 ,25.4 ,25.3 ,25.1 ,25.3 ,25.2 ,25.1 ,25.1 ,30.9 ,27.6 ,28.3 ,25.4 ,25.8 ,26.2 ,,21.1 ,21.0 ,2.25 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,2.72E-01,3.10E-04,L3,""
2018/7/19 11:00,0.17 ,-1.61 ,-0.007 ,25.4 ,25.1 ,25.1 ,25.0 ,25.1 ,25.3 ,25.2 ,25.1 ,24.9 ,1.17 ,27.1 ,25.4 ,25.3 ,25.4 ,24.9 ,25.3 ,25.8 ,25.5 ,25.3 ,25.2 ,25.4 ,25.3 ,25.2 ,25.1 ,30.9 ,27.6 ,28.3 ,25.4 ,25.9 ,26.2 ,,21.1 ,21.0 ,2.15 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,2.39E-01,3.10E-04,L3,""
2018/7/19 17:00,0.18 ,-1.61 ,-0.007 ,25.4 ,25.1 ,25.1 ,25.1 ,25.2 ,25.3 ,25.2 ,25.1 ,24.9 ,1.22 ,27.1 ,25.5 ,25.3 ,25.4 ,24.9 ,25.3 ,25.8 ,25.5 ,25.4 ,25.2 ,25.4 ,25.3 ,25.2 ,25.2 ,31.0 ,27.6 ,28.4 ,25.4 ,26.0 ,26.4 ,,21.1 ,21.0 ,2.15 ,33.4 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.73E+01,2.55E-01,3.10E-04,L3,""
2018/7/19 23:00,0.18 ,-1.61 ,-0.007 ,25.5 ,25.2 ,25.1 ,25.1 ,25.2 ,25.3 ,25.2 ,25.2 ,24.9 ,1.21 ,27.2 ,25.5 ,25.4 ,25.4 ,24.9 ,25.3 ,25.9 ,25.6 ,25.4 ,25.3 ,25.4 ,25.3 ,25.3 ,25.2 ,31.0 ,27.6 ,28.4 ,25.5 ,25.9 ,26.2 ,,21.1 ,21.0 ,2.04 ,33.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0015 ,1.79E+01,2.08E-01,3.10E-04,L3,""
2018/7/20 5:00,0.17 ,-1.61 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.2 ,25.0 ,1.16 ,27.2 ,25.5 ,25.4 ,25.5 ,25.0 ,25.3 ,25.9 ,25.6 ,25.4 ,25.3 ,25.5 ,25.3 ,25.3 ,25.2 ,31.0 ,27.7 ,28.4 ,25.5 ,25.8 ,26.1 ,,21.1 ,21.1 ,1.94 ,33.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.79E+01,2.98E-01,3.10E-04,L3,""
2018/7/20 11:00,0.18 ,-1.61 ,-0.007 ,25.5 ,25.3 ,25.3 ,25.2 ,25.3 ,25.4 ,25.3 ,25.3 ,25.0 ,1.21 ,27.3 ,25.6 ,25.5 ,25.5 ,25.1 ,25.4 ,26.0 ,25.6 ,25.5 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,31.1 ,27.7 ,28.5 ,25.6 ,26.1 ,26.3 ,,21.1 ,21.1 ,2.05 ,33.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.17 ,0.16 ,0.0016 ,1.82E+01,2.70E-01,3.10E-04,L3,""
2018/7/20 17:00,0.16 ,-1.61 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.2 ,25.3 ,25.4 ,25.3 ,25.3 ,25.1 ,1.29 ,27.3 ,25.6 ,25.5 ,25.6 ,25.1 ,25.4 ,26.0 ,25.7 ,25.5 ,25.3 ,25.5 ,25.4 ,25.4 ,25.3 ,31.1 ,27.7 ,28.5 ,25.6 ,26.0 ,26.4 ,,21.2 ,21.1 ,4.22 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.17 ,0.16 ,0.0015 ,1.77E+01,3.26E-01,3.00E-04,L3,""
2018/7/20 23:00,0.16 ,-1.61 ,-0.007 ,25.7 ,25.3 ,25.3 ,25.3 ,25.3 ,25.5 ,25.4 ,25.4 ,25.1 ,1.17 ,27.3 ,25.7 ,25.6 ,25.6 ,25.1 ,25.5 ,26.0 ,25.7 ,25.5 ,25.4 ,25.6 ,25.4 ,25.4 ,25.3 ,31.1 ,27.8 ,28.5 ,25.6 ,26.1 ,26.3 ,,21.2 ,21.1 ,4.21 ,33.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.77E+01,3.08E-01,3.10E-04,L3,""
2018/7/21 5:00,0.16 ,-1.60 ,-0.007 ,25.7 ,25.4 ,25.3 ,25.3 ,25.4 ,25.5 ,25.4 ,25.4 ,25.1 ,1.19 ,27.4 ,25.7 ,25.6 ,25.7 ,25.2 ,25.5 ,26.1 ,25.7 ,25.6 ,25.4 ,25.6 ,25.5 ,25.4 ,25.4 ,31.2 ,27.8 ,28.6 ,25.7 ,26.1 ,26.4 ,,21.1 ,21.1 ,4.21 ,33.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.83E+01,3.13E-01,3.10E-04,L3,""
2018/7/21 11:00,0.16 ,-1.60 ,-0.007 ,25.7 ,25.4 ,25.4 ,25.3 ,25.4 ,25.5 ,25.5 ,25.4 ,25.1 ,1.19 ,27.4 ,25.7 ,25.6 ,25.7 ,25.2 ,25.5 ,26.1 ,25.8 ,25.6 ,25.5 ,25.7 ,25.5 ,25.5 ,25.4 ,31.2 ,27.9 ,28.6 ,25.7 ,26.3 ,26.5 ,,21.2 ,21.1 ,4.21 ,33.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0016 ,1.76E+01,2.52E-01,3.10E-04,L3,""
2018/7/21 17:00,0.16 ,-1.60 ,-0.007 ,25.8 ,25.5 ,25.5 ,25.3 ,25.5 ,25.6 ,25.5 ,25.4 ,25.2 ,1.23 ,27.4 ,25.8 ,25.6 ,25.7 ,25.2 ,25.6 ,26.1 ,25.8 ,25.7 ,25.5 ,25.7 ,25.6 ,25.5 ,25.5 ,31.3 ,27.9 ,28.7 ,25.7 ,26.2 ,26.7 ,,21.2 ,21.2 ,4.11 ,33.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.76E+01,2.36E-01,3.10E-04,L3,""
2018/7/21 23:00,0.16 ,-1.61 ,-0.007 ,25.8 ,25.5 ,25.5 ,25.4 ,25.5 ,25.6 ,25.5 ,25.5 ,25.3 ,1.19 ,27.5 ,25.8 ,25.7 ,25.8 ,25.3 ,25.6 ,26.2 ,25.9 ,25.7 ,25.5 ,25.8 ,25.6 ,25.6 ,25.5 ,31.3 ,28.0 ,28.7 ,25.8 ,26.3 ,26.5 ,,21.2 ,21.2 ,4.11 ,33.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.78E+01,2.30E-01,3.00E-04,L3,""
2018/7/22 5:00,0.16 ,-1.60 ,-0.006 ,25.9 ,25.5 ,25.5 ,25.4 ,25.5 ,25.6 ,25.6 ,25.5 ,25.3 ,1.21 ,27.5 ,25.8 ,25.7 ,25.8 ,25.3 ,25.7 ,26.2 ,25.9 ,25.8 ,25.6 ,25.8 ,25.6 ,25.6 ,25.5 ,31.4 ,28.0 ,28.7 ,25.8 ,26.3 ,26.5 ,,21.3 ,21.2 ,4.11 ,34.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0016 ,1.78E+01,2.79E-01,3.10E-04,L3,""
