,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2018/7/22 11:00,0.17 ,-1.60 ,-0.006 ,25.9 ,25.5 ,25.5 ,25.4 ,25.6 ,25.7 ,25.6 ,25.5 ,25.3 ,1.25 ,27.6 ,25.9 ,25.8 ,25.8 ,25.3 ,25.7 ,26.3 ,25.9 ,25.8 ,25.6 ,25.8 ,25.7 ,25.6 ,25.6 ,31.4 ,28.0 ,28.8 ,25.9 ,26.4 ,26.6 ,,21.3 ,21.2 ,4.12 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.17 ,0.16 ,0.0015 ,1.75E+01,2.45E-01,3.00E-04,L3,""
2018/7/22 17:00,0.17 ,-1.60 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.5 ,25.6 ,25.7 ,25.7 ,25.6 ,25.3 ,1.25 ,27.6 ,25.9 ,25.8 ,25.9 ,25.4 ,25.7 ,26.3 ,26.0 ,25.8 ,25.7 ,25.9 ,25.7 ,25.7 ,25.6 ,31.5 ,28.1 ,28.8 ,25.9 ,26.3 ,26.7 ,,21.3 ,21.2 ,4.11 ,34.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0017 ,1.77E+01,2.42E-01,3.00E-04,L3,""
2018/7/22 23:00,0.17 ,-1.60 ,-0.006 ,26.0 ,25.6 ,25.6 ,25.5 ,25.6 ,25.7 ,25.7 ,25.6 ,25.4 ,1.21 ,27.7 ,26.0 ,25.9 ,26.0 ,25.5 ,25.8 ,26.4 ,26.0 ,25.9 ,25.7 ,25.9 ,25.8 ,25.7 ,25.7 ,31.5 ,28.1 ,28.9 ,26.0 ,26.4 ,26.6 ,,21.3 ,21.2 ,4.11 ,34.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0016 ,1.80E+01,2.86E-01,3.00E-04,L3,""
2018/7/23 5:00,0.17 ,-1.60 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.6 ,25.7 ,25.8 ,25.7 ,25.7 ,25.4 ,1.23 ,27.7 ,26.0 ,25.9 ,26.0 ,25.5 ,25.8 ,26.4 ,26.1 ,25.9 ,25.7 ,26.0 ,25.8 ,25.8 ,25.7 ,31.5 ,28.2 ,28.9 ,26.0 ,26.5 ,26.8 ,,21.3 ,21.3 ,4.01 ,34.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,�],0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0016 ,1.78E+01,2.36E-01,3.10E-04,L3,""
2018/7/23 11:00,0.18 ,-1.60 ,-0.006 ,26.1 ,25.7 ,25.7 ,25.6 ,25.8 ,25.9 ,25.8 ,25.7 ,25.5 ,1.17 ,27.7 ,26.1 ,26.0 ,26.0 ,25.5 ,25.9 ,26.4 ,26.1 ,26.0 ,25.8 ,26.0 ,25.9 ,25.8 ,25.8 ,31.6 ,28.2 ,29.0 ,26.0 ,26.5 ,26.7 ,,21.3 ,21.3 ,4.01 ,34.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.17 ,0.16 ,0.0015 ,1.82E+01,2.25E-01,3.10E-04,L3,""
2018/7/23 17:00,0.18 ,-1.61 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.7 ,25.8 ,25.9 ,25.9 ,25.8 ,25.5 ,1.15 ,27.8 ,26.1 ,26.0 ,26.0 ,25.6 ,25.9 ,26.5 ,26.2 ,26.0 ,25.8 ,26.0 ,25.9 ,25.9 ,25.8 ,31.6 ,28.3 ,29.0 ,26.1 ,26.6 ,27.0 ,,21.4 ,21.3 ,4.01 ,34.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0016 ,1.77E+01,2.45E-01,3.10E-04,L3,""
2018/7/23 23:00,0.18 ,-1.62 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.7 ,25.8 ,25.9 ,25.9 ,25.8 ,25.6 ,1.15 ,27.8 ,26.1 ,26.0 ,26.1 ,25.6 ,25.9 ,26.5 ,26.2 ,26.0 ,25.9 ,26.1 ,25.9 ,25.9 ,25.8 ,31.6 ,28.3 ,29.0 ,26.1 ,26.5 ,26.8 ,,21.4 ,21.3 ,3.91 ,34.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0015 ,1.79E+01,2.70E-01,3.00E-04,L3,""
2018/7/24 5:00,0.18 ,-1.62 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.7 ,25.9 ,26.0 ,25.9 ,25.8 ,25.6 ,1.26 ,27.8 ,26.2 ,26.1 ,26.1 ,25.6 ,26.0 ,26.5 ,26.2 ,26.1 ,25.9 ,26.1 ,26.0 ,25.9 ,25.9 ,31.7 ,28.3 ,29.1 ,26.1 ,26.5 ,26.8 ,,21.4 ,21.3 ,3.90 ,34.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.16 ,0.16 ,0.0017 ,1.80E+01,2.85E-01,3.10E-04,L3,""
2018/7/24 11:00,0.18 ,-1.62 ,-0.006 ,26.2 ,25.9 ,25.9 ,25.8 ,25.9 ,26.0 ,25.9 ,25.9 ,25.6 ,1.23 ,27.9 ,26.2 ,26.1 ,26.1 ,25.6 ,26.0 ,26.6 ,26.3 ,26.1 ,26.0 ,26.2 ,26.0 ,26.0 ,25.9 ,31.7 ,28.4 ,29.1 ,26.2 ,26.8 ,27.0 ,,21.4 ,21.3 ,3.80 ,34.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0016 ,1.79E+01,2.95E-01,3.00E-04,L3,""
2018/7/24 17:00,0.18 ,-1.61 ,-0.006 ,26.2 ,25.9 ,25.9 ,25.8 ,25.9 ,26.0 ,26.0 ,25.9 ,25.7 ,1.18 ,27.9 ,26.3 ,26.2 ,26.2 ,25.7 ,26.1 ,26.6 ,26.3 ,26.1 ,26.0 ,26.2 ,26.0 ,26.0 ,25.9 ,31.7 ,28.4 ,29.1 ,26.2 ,26.6 ,27.1 ,,21.4 ,21.3 ,3.80 ,34.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0016 ,1.78E+01,2.73E-01,3.10E-04,L3,""
2018/7/24 23:00,0.18 ,-1.62 ,-0.006 ,26.3 ,26.0 ,25.9 ,25.9 ,26.0 ,26.1 ,26.0 ,25.9 ,25.7 ,1.15 ,27.9 ,26.3 ,26.2 ,26.2 ,25.7 ,26.1 ,26.6 ,26.4 ,26.2 ,26.0 ,26.2 ,26.1 ,26.1 ,26.0 ,31.8 ,28.4 ,29.2 ,26.3 ,26.7 ,27.0 ,,21.4 ,21.4 ,3.69 ,34.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0016 ,1.77E+01,3.26E-01,3.10E-04,L3,""
2018/7/25 5:00,0.19 ,-1.62 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.9 ,26.0 ,26.1 ,26.1 ,26.0 ,25.7 ,1.15 ,28.0 ,26.3 ,26.2 ,26.2 ,25.7 ,26.1 ,26.7 ,26.4 ,26.2 ,26.1 ,26.3 ,26.1 ,26.1 ,26.0 ,31.8 ,28.5 ,29.2 ,26.3 ,26.8 ,27.1 ,,21.5 ,21.4 ,3.70 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0017 ,1.79E+01,2.60E-01,3.10E-04,L3,""
2018/7/25 11:00,0.19 ,-1.63 ,-0.006 ,26.4 ,26.0 ,26.0 ,25.9 ,26.1 ,26.2 ,26.1 ,26.0 ,25.8 ,1.16 ,28.0 ,26.4 ,26.3 ,26.3 ,25.8 ,26.2 ,26.7 ,26.4 ,26.3 ,26.2 ,26.3 ,26.2 ,26.2 ,26.1 ,31.9 ,28.5 ,29.2 ,26.3 ,27.0 ,27.1 ,,21.5 ,21.4 ,3.60 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0016 ,1.76E+01,2.55E-01,3.10E-04,L3,""
2018/7/25 17:00,0.19 ,-1.63 ,-0.006 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.1 ,26.0 ,25.8 ,1.17 ,28.0 ,26.4 ,26.3 ,26.3 ,25.8 ,26.2 ,26.7 ,26.4 ,26.3 ,26.1 ,26.3 ,26.2 ,26.1 ,26.1 ,31.9 ,28.5 ,29.3 ,26.4 ,26.9 ,27.3 ,,21.5 ,21.4 ,3.59 ,34.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0016 ,1.79E+01,2.73E-01,3.10E-04,L3,""
2018/7/25 23:00,0.19 ,-1.64 ,-0.006 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.3 ,26.2 ,26.0 ,25.9 ,1.16 ,28.1 ,26.4 ,26.3 ,26.4 ,25.9 ,26.2 ,26.8 ,26.5 ,26.3 ,26.2 ,26.4 ,26.2 ,26.2 ,26.2 ,32.0 ,28.6 ,29.3 ,26.4 ,26.9 ,27.2 ,,21.5 ,21.4 ,3.49 ,33.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0016 ,1.75E+01,2.85E-01,3.00E-04,L3,""
2018/7/26 5:00,0.19 ,-1.64 ,-0.006 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.1 ,25.9 ,1.21 ,28.1 ,26.5 ,26.4 ,26.4 ,25.9 ,26.3 ,26.8 ,26.5 ,26.4 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,32.0 ,28.6 ,29.3 ,26.4 ,26.9 ,27.1 ,,21.5 ,21.5 ,3.49 ,33.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0014 ,1.82E+01,2.79E-01,3.00E-04,L3,""
2018/7/26 11:00,0.19 ,-1.64 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,1.18 ,28.1 ,26.5 ,26.4 ,26.4 ,25.9 ,26.3 ,26.9 ,26.5 ,26.4 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,32.0 ,28.6 ,29.4 ,26.4 ,27.1 ,27.2 ,,21.6 ,21.5 ,3.39 ,33.7 ,0.00 ,-,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0015 ,1.79E+01,2.64E-01,3.00E-04,L3,""
2018/7/26 17:00,0.19 ,-1.63 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.2 ,26.1 ,25.9 ,1.26 ,28.2 ,26.5 ,26.4 ,26.5 ,26.0 ,26.3 ,26.9 ,26.7 ,26.4 ,26.3 ,26.4 ,26.3 ,26.3 ,26.2 ,32.0 ,28.7 ,29.4 ,26.5 ,27.0 ,27.2 ,,21.6 ,21.5 ,3.29 ,33.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0016 ,1.77E+01,2.20E-01,3.10E-04,L3,""
2018/7/26 23:00,0.19 ,-1.63 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.1 ,26.2 ,26.4 ,26.3 ,26.2 ,26.0 ,1.21 ,28.2 ,26.6 ,26.4 ,26.5 ,26.0 ,26.4 ,26.9 ,26.6 ,26.4 ,26.3 ,26.5 ,26.4 ,26.3 ,26.3 ,32.0 ,28.7 ,29.4 ,26.5 ,27.0 ,27.2 ,,21.6 ,21.5 ,3.29 ,33.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0016 ,1.75E+01,2.63E-01,3.10E-04,L3,""
2018/7/27 5:00,0.19 ,-1.64 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.1 ,26.2 ,26.4 ,26.3 ,26.2 ,26.0 ,1.23 ,28.2 ,26.6 ,26.4 ,26.5 ,26.0 ,26.4 ,26.9 ,26.6 ,26.4 ,26.3 ,26.5 ,26.4 ,26.3 ,26.3 ,32.0 ,28.7 ,29.4 ,26.5 ,27.1 ,27.2 ,,21.6 ,21.6 ,3.18 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.16 ,0.16 ,0.0016 ,1.80E+01,2.32E-01,3.00E-04,L3,""
2018/7/27 11:00,0.19 ,-1.63 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.3 ,26.3 ,26.2 ,26.0 ,1.16 ,28.2 ,26.6 ,26.5 ,26.6 ,26.0 ,26.4 ,27.0 ,26.6 ,26.5 ,26.3 ,26.5 ,26.4 ,26.3 ,26.3 ,32.0 ,28.7 ,29.4 ,26.5 ,27.0 ,27.2 ,,21.7 ,21.6 ,3.08 ,33.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0014 ,1.75E+01,2.83E-01,3.10E-04,L3,""
2018/7/27 17:00,0.20 ,-1.62 ,-0.006 ,26.6 ,26.2 ,26.2 ,26.2 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,1.24 ,28.2 ,26.6 ,26.5 ,26.6 ,26.0 ,26.4 ,27.0 ,26.6 ,26.5 ,26.3 ,26.5 ,26.4 ,26.3 ,26.3 ,32.1 ,28.7 ,29.5 ,26.6 ,27.1 ,27.3 ,,21.7 ,21.6 ,2.98 ,33.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.16 ,0.16 ,0.0016 ,1.80E+01,2.97E-01,3.10E-04,L3,""
2018/7/27 23:00,0.20 ,-1.62 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.3 ,26.4 ,26.4 ,26.3 ,26.0 ,1.20 ,28.3 ,26.6 ,26.5 ,26.6 ,26.1 ,26.4 ,27.0 ,26.6 ,26.5 ,26.4 ,26.6 ,26.4 ,26.4 ,26.3 ,32.1 ,28.7 ,29.5 ,26.6 ,27.1 ,27.4 ,,21.7 ,21.6 ,2.98 ,33.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0016 ,1.73E+01,2.20E-01,3.00E-04,L3,""
2018/7/28 5:00,0.20 ,-1.61 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.4 ,26.4 ,26.4 ,26.3 ,26.1 ,1.27 ,28.3 ,26.7 ,26.6 ,26.6 ,26.1 ,26.5 ,27.0 ,26.7 ,26.6 ,26.4 ,26.6 ,26.4 ,26.4 ,26.3 ,32.1 ,28.8 ,29.6 ,26.6 ,27.1 ,27.4 ,,21.7 ,21.7 ,2.87 ,33.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.16 ,0.16 ,0.0015 ,1.77E+01,2.16E-01,3.00E-04,L3,""
2018/7/28 11:00,0.20 ,-1.61 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.4 ,26.4 ,26.4 ,26.3 ,26.1 ,1.29 ,28.3 ,26.7 ,26.6 ,26.6 ,26.1 ,26.5 ,27.1 ,26.7 ,26.6 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,32.2 ,28.8 ,29.6 ,26.6 ,27.2 ,27.4 ,,21.7 ,21.7 ,2.88 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.16 ,0.16 ,0.0016 ,1.78E+01,2.35E-01,3.00E-04,L3,""
2018/7/28 17:00,0.21 ,-1.60 ,-0.006 ,26.6 ,26.4 ,26.4 ,26.3 ,26.4 ,26.5 ,26.4 ,26.4 ,26.1 ,1.35 ,28.3 ,26.7 ,26.6 ,26.6 ,26.1 ,26.5 ,27.1 ,26.7 ,26.6 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,32.2 ,28.8 ,29.6 ,26.7 ,27.2 ,27.5 ,,21.7 ,21.7 ,2.77 ,33.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.16 ,0.16 ,0.0016 ,1.80E+01,1.79E-01,3.10E-04,L3,""
2018/7/28 23:00,0.21 ,-1.60 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.6 ,26.4 ,26.4 ,26.2 ,1.26 ,28.4 ,26.7 ,26.6 ,26.7 ,26.2 ,26.6 ,27.1 ,26.8 ,26.6 ,26.5 ,26.7 ,26.6 ,26.5 ,26.4 ,32.2 ,28.8 ,29.6 ,26.7 ,27.2 ,27.5 ,,21.8 ,21.7 ,2.67 ,32.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.16 ,0.16 ,0.0016 ,1.79E+01,2.41E-01,3.00E-04,L3,""
2018/7/29 5:00,0.21 ,-1.60 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.6 ,26.5 ,26.4 ,26.2 ,1.24 ,28.4 ,26.8 ,26.7 ,26.7 ,26.2 ,26.6 ,27.2 ,26.8 ,26.7 ,26.5 ,26.7 ,26.6 ,26.5 ,26.5 ,32.3 ,28.9 ,29.7 ,26.7 ,27.2 ,27.5 ,,21.8 ,21.7 ,2.67 ,32.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.16 ,0.16 ,0.0015 ,1.80E+01,2.04E-01,3.00E-04,L3,""
2018/7/29 11:00,0.21 ,-1.61 ,-0.006 ,26.8 ,26.4 ,26.4 ,26.4 ,26.5 ,26.6 ,26.5 ,26.4 ,26.2 ,1.14 ,28.5 ,26.8 ,26.7 ,26.7 ,26.3 ,26.6 ,27.2 ,26.8 ,26.7 ,26.5 ,26.7 ,26.6 ,26.6 ,26.5 ,32.3 ,28.9 ,29.7 ,26.7 ,27.2 ,27.5 ,,21.8 ,21.7 ,2.66 ,32.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.79E+01,1.98E-01,3.00E-04,L3,""
2018/7/29 17:00,0.21 ,-1.61 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.4 ,26.5 ,26.6 ,26.6 ,26.4 ,26.3 ,1.12 ,28.5 ,26.8 ,26.7 ,26.7 ,26.3 ,26.6 ,27.2 ,26.9 ,26.7 ,26.6 ,26.8 ,26.6 ,26.6 ,26.5 ,32.3 ,29.0 ,29.7 ,26.8 ,27.2 ,27.6 ,,21.8 ,21.8 ,2.67 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.78E+01,3.05E-01,3.00E-04,L3,""
2018/7/29 23:00,0.21 ,-1.62 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.4 ,26.6 ,26.6 ,26.6 ,26.5 ,26.3 ,1.11 ,28.5 ,26.8 ,26.7 ,26.8 ,26.3 ,26.6 ,27.2 ,26.9 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,32.4 ,29.0 ,29.8 ,26.8 ,27.3 ,27.5 ,,21.8 ,21.8 ,2.57 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0017 ,1.77E+01,2.13E-01,3.10E-04,L3,""
2018/7/30 5:00,0.21 ,-1.62 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.6 ,26.5 ,26.3 ,1.18 ,28.5 ,26.9 ,26.8 ,26.8 ,26.3 ,26.7 ,27.3 ,26.9 ,26.8 ,26.6 ,26.8 ,26.7 ,26.7 ,26.6 ,32.4 ,29.0 ,29.8 ,26.8 ,27.1 ,27.3 ,,21.8 ,21.8 ,2.56 ,33.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0017 ,1.80E+01,1.95E-01,3.10E-04,L3,""
2018/7/30 11:00,0.22 ,-1.63 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.6 ,26.6 ,26.4 ,1.18 ,28.5 ,26.9 ,26.8 ,26.8 ,26.4 ,26.7 ,27.3 ,27.0 ,26.8 ,26.7 ,26.9 ,26.7 ,26.7 ,26.6 ,32.4 ,29.1 ,29.8 ,26.9 ,27.5 ,27.5 ,,21.8 ,21.8 ,2.56 ,33.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0016 ,1.77E+01,2.52E-01,3.00E-04,L3,""
2018/7/30 17:00,0.22 ,-1.61 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.6 ,26.6 ,26.4 ,1.27 ,28.6 ,26.9 ,26.8 ,26.9 ,26.4 ,26.7 ,27.3 ,27.0 ,26.8 ,26.7 ,26.9 ,26.7 ,26.7 ,26.6 ,32.4 ,29.1 ,29.9 ,26.9 ,27.4 ,27.8 ,,21.9 ,21.8 ,2.46 ,33.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0014 ,1.75E+01,2.63E-01,3.00E-04,L3,""
2018/7/30 23:00,0.22 ,-1.61 ,-0.006 ,27.0 ,26.6 ,26.6 ,26.6 ,26.7 ,26.8 ,26.7 ,26.6 ,26.4 ,1.22 ,28.6 ,27.0 ,26.9 ,26.9 ,26.4 ,26.8 ,27.3 ,27.0 ,26.9 ,26.7 ,26.9 ,26.8 ,26.7 ,26.6 ,32.5 ,29.1 ,29.9 ,26.9 ,27.4 ,27.7 ,,21.9 ,21.8 ,2.46 ,33.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0015 ,1.77E+01,2.26E-01,3.10E-04,L3,""
2018/7/31 5:00,0.22 ,-1.60 ,-0.006 ,27.0 ,26.6 ,26.6 ,26.6 ,26.7 ,26.8 ,26.7 ,26.6 ,26.4 ,1.26 ,28.6 ,27.0 ,26.9 ,26.9 ,26.4 ,26.8 ,27.4 ,27.0 ,26.9 ,26.7 ,27.0 ,26.8 ,26.8 ,26.7 ,32.5 ,29.1 ,29.9 ,27.0 ,27.5 ,27.8 ,,21.9 ,21.9 ,2.45 ,33.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0014 ,1.78E+01,1.64E-01,3.10E-04,L3,""
2018/7/31 11:00,0.23 ,-1.60 ,-0.006 ,27.0 ,26.7 ,26.6 ,26.6 ,26.7 ,26.8 ,26.7 ,26.7 ,26.4 ,1.27 ,28.7 ,27.0 ,26.9 ,27.0 ,26.5 ,26.8 ,27.4 ,27.1 ,26.9 ,26.8 ,27.0 ,26.8 ,26.8 ,26.7 ,32.5 ,29.2 ,29.9 ,27.0 ,27.5 ,27.7 ,,21.9 ,21.9 ,2.35 ,33.3 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0016 ,1.79E+01,2.74E-01,3.00E-04,L3,""
2018/7/31 17:00,0.23 ,-1.60 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.6 ,26.7 ,26.8 ,26.8 ,26.6 ,26.5 ,1.33 ,28.7 ,27.0 ,26.9 ,27.0 ,26.5 ,26.9 ,27.4 ,27.1 ,27.0 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,32.6 ,29.2 ,30.0 ,27.0 ,27.5 ,28.0 ,,21.9 ,21.9 ,2.25 ,33.2 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,21.0 ,,,0.16 ,0.16 ,0.0017 ,1.80E+01,2.05E-01,3.10E-04,L3,""
2018/7/31 23:00,0.21 ,-1.60 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.6 ,26.8 ,26.9 ,26.8 ,26.7 ,26.5 ,1.28 ,28.7 ,27.1 ,27.0 ,27.0 ,26.6 ,26.9 ,27.4 ,27.1 ,27.0 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,32.6 ,29.2 ,30.0 ,27.0 ,27.5 ,27.8 ,,21.9 ,21.9 ,2.25 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0015 ,1.78E+01,2.13E-01,3.10E-04,L3,""
2018/8/1 5:00,0.22 ,-1.60 ,-0.006 ,27.1 ,26.8 ,26.7 ,26.7 ,26.8 ,26.9 ,26.8 ,26.7 ,26.5 ,1.22 ,28.7 ,27.1 ,27.0 ,27.0 ,26.6 ,26.9 ,27.5 ,27.1 ,27.0 ,26.8 ,27.0 ,26.9 ,26.9 ,26.8 ,32.6 ,29.2 ,30.0 ,27.1 ,27.5 ,27.8 ,,22.0 ,21.9 ,2.15 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0016 ,1.74E+01,1.97E-01,3.00E-04,L3,""
2018/8/1 11:00,0.22 ,-1.60 ,-0.006 ,27.1 ,26.7 ,26.7 ,26.7 ,26.8 ,26.9 ,26.8 ,26.8 ,26.6 ,1.26 ,28.7 ,27.1 ,27.0 ,27.1 ,26.6 ,26.9 ,27.5 ,27.2 ,27.0 ,26.8 ,27.1 ,26.9 ,26.9 ,26.8 ,32.6 ,29.3 ,30.0 ,27.1 ,27.6 ,27.8 ,,22.0 ,21.9 ,2.25 ,33.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0015 ,1.80E+01,2.65E-01,3.00E-04,L3,""
2018/8/1 17:00,0.22 ,-1.60 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,26.9 ,26.8 ,26.7 ,26.6 ,1.23 ,28.7 ,27.1 ,27.0 ,27.0 ,26.6 ,26.9 ,27.5 ,27.2 ,27.0 ,26.8 ,27.1 ,26.9 ,26.9 ,26.8 ,32.6 ,29.3 ,30.0 ,27.1 ,27.5 ,27.9 ,,22.0 ,22.0 ,4.11 ,33.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.82E+01,1.67E-01,3.00E-04,L3,""
2018/8/1 23:00,0.22 ,-1.61 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,26.9 ,26.9 ,26.7 ,26.6 ,1.13 ,28.8 ,27.1 ,27.0 ,27.1 ,26.6 ,26.9 ,27.5 ,27.2 ,27.1 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,32.6 ,29.3 ,30.0 ,27.1 ,27.5 ,27.8 ,,22.0 ,22.0 ,4.01 ,33.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.6 ,,,0.16 ,0.16 ,0.0016 ,1.76E+01,2.42E-01,3.10E-04,L3,""
2018/8/2 5:00,0.22 ,-1.61 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,26.9 ,26.9 ,26.8 ,26.6 ,1.15 ,28.8 ,27.2 ,27.1 ,27.1 ,26.6 ,27.0 ,27.5 ,27.2 ,27.1 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,32.6 ,29.3 ,30.1 ,27.1 ,27.5 ,27.8 ,,22.1 ,22.0 ,4.01 ,33.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.6 ,,,0.16 ,0.16 ,0.0017 ,1.77E+01,2.62E-01,3.00E-04,L3,""
2018/8/2 11:00,0.22 ,-1.62 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,26.9 ,26.9 ,26.9 ,26.6 ,1.15 ,28.8 ,27.2 ,27.1 ,27.1 ,26.6 ,27.0 ,27.6 ,27.3 ,27.1 ,26.9 ,27.1 ,27.0 ,27.0 ,26.9 ,32.7 ,29.4 ,30.1 ,27.1 ,27.5 ,27.8 ,,22.1 ,22.0 ,4.00 ,33.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.6 ,,,0.16 ,0.16 ,0.0017 ,1.80E+01,1.61E-01,3.00E-04,L3,""
2018/8/2 17:00,0.22 ,-1.62 ,-0.006 ,27.2 ,26.8 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.8 ,26.6 ,1.16 ,28.8 ,27.2 ,27.1 ,27.1 ,26.6 ,27.0 ,27.6 ,27.2 ,27.1 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,32.6 ,29.3 ,30.1 ,27.2 ,27.5 ,28.1 ,,22.1 ,22.1 ,4.01 ,33.9 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.6 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,2.57E-01,3.00E-04,L3,""
2018/8/2 23:00,0.22 ,-1.63 ,-0.006 ,27.2 ,26.8 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.8 ,26.6 ,1.14 ,28.8 ,27.2 ,27.1 ,27.1 ,26.6 ,27.0 ,27.5 ,27.2 ,27.1 ,26.9 ,27.1 ,27.0 ,27.0 ,26.9 ,32.7 ,29.3 ,30.1 ,27.2 ,27.5 ,27.8 ,,22.1 ,22.0 ,3.91 ,34.0 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.6 ,,,0.16 ,0.16 ,0.0017 ,1.78E+01,2.59E-01,3.00E-04,L3,""
2018/8/3 5:00,0.22 ,-1.63 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,26.9 ,26.8 ,26.7 ,1.17 ,28.8 ,27.2 ,27.1 ,27.1 ,26.7 ,27.0 ,27.6 ,27.2 ,27.1 ,27.0 ,27.2 ,27.0 ,27.0 ,26.9 ,32.6 ,29.4 ,30.1 ,27.2 ,27.5 ,27.8 ,,22.1 ,22.1 ,3.90 ,34.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.83E+01,2.93E-01,3.10E-04,L3,""
2018/8/3 11:00,0.22 ,-1.64 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,26.9 ,26.9 ,26.6 ,1.20 ,28.8 ,27.2 ,27.1 ,27.1 ,26.7 ,27.0 ,27.6 ,27.3 ,27.1 ,26.9 ,27.2 ,27.0 ,27.0 ,26.9 ,32.7 ,29.4 ,30.1 ,27.2 ,27.7 ,27.8 ,,22.2 ,22.1 ,3.90 ,34.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0016 ,1.83E+01,1.80E-01,3.10E-04,L3,""
2018/8/3 17:00,0.23 ,-1.63 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,27.0 ,26.9 ,26.7 ,1.20 ,28.8 ,27.2 ,27.1 ,27.1 ,26.7 ,27.0 ,27.6 ,27.3 ,27.1 ,26.9 ,27.2 ,27.0 ,27.0 ,26.9 ,32.6 ,29.4 ,30.1 ,27.2 ,27.5 ,28.1 ,,22.2 ,22.1 ,3.90 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.79E+01,1.49E-01,3.00E-04,L3,""
2018/8/3 23:00,0.23 ,-1.64 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,27.0 ,26.9 ,26.7 ,1.13 ,28.9 ,27.3 ,27.2 ,27.2 ,26.7 ,27.1 ,27.6 ,27.3 ,27.2 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,32.7 ,29.4 ,30.1 ,27.2 ,27.6 ,27.9 ,,22.2 ,22.1 ,3.80 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.6 ,,,0.16 ,0.16 ,0.0017 ,1.80E+01,1.61E-01,3.10E-04,L3,""
2018/8/4 5:00,0.23 ,-1.64 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.1 ,27.0 ,26.9 ,26.7 ,1.18 ,28.8 ,27.3 ,27.2 ,27.2 ,26.7 ,27.1 ,27.6 ,27.3 ,27.2 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,32.6 ,29.4 ,30.2 ,27.2 ,27.5 ,27.9 ,,22.2 ,22.2 ,3.80 ,34.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,2.53E-01,3.10E-04,L3,""
2018/8/4 11:00,0.23 ,-1.64 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.0 ,27.0 ,26.9 ,26.7 ,1.19 ,28.8 ,27.3 ,27.2 ,27.2 ,26.7 ,27.1 ,27.6 ,27.3 ,27.2 ,27.0 ,27.2 ,27.1 ,27.1 ,27.0 ,32.7 ,29.4 ,30.1 ,27.2 ,27.8 ,28.0 ,,22.2 ,22.2 ,3.70 ,34.3 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.84E+01,2.10E-01,3.00E-04,L3,""
2018/8/4 17:00,0.23 ,-1.63 ,-0.006 ,27.3 ,27.0 ,26.9 ,26.9 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,1.20 ,28.9 ,27.3 ,27.2 ,27.2 ,26.7 ,27.1 ,27.6 ,27.3 ,27.2 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,32.7 ,29.4 ,30.2 ,27.3 ,27.6 ,27.9 ,,22.3 ,22.2 ,4.01 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0017 ,1.79E+01,1.64E-01,3.00E-04,L3,""
2018/8/4 23:00,0.23 ,-1.64 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,1.20 ,28.9 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.6 ,27.3 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.7 ,29.4 ,30.2 ,27.3 ,27.6 ,27.9 ,,22.3 ,22.2 ,4.00 ,34.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0015 ,1.78E+01,2.11E-01,3.10E-04,L3,""
2018/8/5 5:00,0.24 ,-1.62 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,1.30 ,28.9 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.7 ,29.4 ,30.2 ,27.3 ,27.8 ,28.0 ,,22.3 ,22.3 ,4.00 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.16 ,0.0015 ,1.79E+01,2.29E-01,3.10E-04,L3,""
2018/8/5 11:00,0.23 ,-1.61 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.0 ,27.1 ,27.1 ,27.0 ,26.8 ,1.30 ,28.9 ,27.4 ,27.3 ,27.3 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.7 ,29.5 ,30.2 ,27.3 ,27.8 ,28.0 ,,22.3 ,22.3 ,4.01 ,34.4 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0016 ,1.75E+01,2.23E-01,3.00E-04,L3,""
2018/8/5 17:00,0.24 ,-1.60 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.0 ,27.1 ,27.1 ,27.0 ,26.8 ,1.21 ,28.9 ,27.4 ,27.3 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.7 ,29.5 ,30.2 ,27.3 ,27.7 ,28.1 ,,22.3 ,22.3 ,3.90 ,34.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.6 ,,,0.16 ,0.16 ,0.0015 ,1.75E+01,2.21E-01,3.10E-04,L3,""
2018/8/5 23:00,0.24 ,-1.60 ,-0.006 ,27.4 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.0 ,26.8 ,1.17 ,29.0 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.7 ,29.5 ,30.3 ,27.4 ,27.7 ,28.0 ,,22.3 ,22.3 ,3.90 ,34.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.80E+01,2.51E-01,3.00E-04,L3,""
2018/8/6 5:00,0.24 ,-1.61 ,-0.006 ,27.4 ,27.0 ,27.0 ,27.0 ,27.1 ,27.2 ,27.1 ,27.0 ,26.8 ,1.16 ,29.0 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.2 ,27.1 ,32.7 ,29.5 ,30.3 ,27.4 ,27.8 ,28.1 ,,22.4 ,22.3 ,3.80 ,34.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0017 ,1.77E+01,1.86E-01,3.10E-04,L3,""
2018/8/6 11:00,0.24 ,-1.62 ,-0.006 ,27.4 ,27.1 ,27.0 ,27.0 ,27.1 ,27.2 ,27.2 ,27.1 ,26.9 ,1.15 ,29.0 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.8 ,29.6 ,30.3 ,27.4 ,27.8 ,27.9 ,,22.4 ,22.3 ,3.80 ,34.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.80E+01,2.73E-01,3.00E-04,L3,""
2018/8/6 17:00,0.24 ,-1.64 ,-0.006 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.2 ,27.2 ,27.1 ,26.9 ,1.07 ,29.0 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.2 ,32.7 ,29.5 ,30.3 ,27.4 ,27.8 ,28.1 ,,22.4 ,22.3 ,3.80 ,34.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.6 ,,,0.16 ,0.16 ,0.0015 ,1.75E+01,1.64E-01,3.10E-04,L3,""
2018/8/6 23:00,0.24 ,-1.66 ,-0.006 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.2 ,27.1 ,27.0 ,26.8 ,1.06 ,29.0 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.7 ,29.5 ,30.3 ,27.4 ,27.8 ,28.1 ,,22.4 ,22.4 ,3.90 ,33.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.6 ,,,0.16 ,0.16 ,0.0016 ,1.77E+01,2.22E-01,3.10E-04,L3,""
2018/8/7 5:00,0.23 ,-1.67 ,-0.006 ,27.4 ,27.0 ,27.0 ,27.0 ,27.1 ,27.2 ,27.1 ,27.0 ,26.8 ,1.11 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.6 ,29.5 ,30.3 ,27.4 ,27.9 ,28.1 ,,22.4 ,22.4 ,4.11 ,33.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0015 ,1.77E+01,2.19E-01,3.00E-04,L3,""
2018/8/7 11:00,0.24 ,-1.68 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.0 ,27.1 ,27.0 ,26.9 ,26.8 ,1.17 ,28.9 ,27.3 ,27.2 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,32.5 ,29.4 ,30.2 ,27.3 ,27.8 ,28.1 ,,22.5 ,22.4 ,4.22 ,33.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.8 ,,,0.16 ,0.16 ,0.0015 ,1.83E+01,2.13E-01,3.10E-04,L3,""
2018/8/7 17:00,0.24 ,-1.68 ,-0.006 ,27.3 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.9 ,26.8 ,1.26 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,32.5 ,29.4 ,30.1 ,27.2 ,27.8 ,28.1 ,,22.5 ,22.4 ,4.21 ,33.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,2.49E-01,3.00E-04,L3,""
2018/8/7 23:00,0.24 ,-1.68 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,1.30 ,28.8 ,27.3 ,27.2 ,27.2 ,26.7 ,27.1 ,27.6 ,27.3 ,27.2 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,32.4 ,29.4 ,30.1 ,27.2 ,27.9 ,28.1 ,,22.5 ,22.5 ,4.31 ,33.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.16 ,0.16 ,0.0018 ,1.78E+01,2.40E-01,3.00E-04,L3,""
2018/8/8 5:00,0.24 ,-1.66 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.1 ,27.0 ,26.9 ,26.7 ,1.33 ,28.8 ,27.3 ,27.2 ,27.2 ,26.7 ,27.1 ,27.6 ,27.3 ,27.1 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,32.4 ,29.3 ,30.1 ,27.2 ,27.8 ,28.1 ,,22.5 ,22.5 ,4.32 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.16 ,0.16 ,0.0016 ,1.78E+01,1.70E-01,3.00E-04,L3,""
2018/8/8 11:00,0.24 ,-1.65 ,-0.006 ,27.2 ,26.9 ,26.8 ,26.8 ,26.9 ,27.0 ,27.0 ,26.9 ,26.7 ,1.32 ,28.8 ,27.3 ,27.2 ,27.2 ,26.7 ,27.1 ,27.7 ,27.3 ,27.1 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,32.4 ,29.4 ,30.1 ,27.2 ,27.8 ,28.1 ,,22.6 ,22.5 ,4.52 ,32.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,2.64E-01,3.10E-04,L3,""
2018/8/8 17:00,0.25 ,-1.63 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.9 ,26.6 ,1.32 ,28.7 ,27.2 ,27.1 ,27.1 ,26.7 ,27.0 ,27.6 ,27.2 ,27.1 ,27.0 ,27.2 ,27.0 ,26.9 ,26.9 ,32.3 ,29.3 ,30.0 ,27.2 ,27.7 ,27.9 ,,22.5 ,22.5 ,4.11 ,32.5 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.1 ,,,0.16 ,0.16 ,0.0014 ,1.77E+01,2.24E-01,3.00E-04,L3,""
2018/8/8 23:00,0.25 ,-1.62 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,26.9 ,26.9 ,26.6 ,1.27 ,28.7 ,27.2 ,27.1 ,27.1 ,26.7 ,27.0 ,27.6 ,27.2 ,27.1 ,26.9 ,27.1 ,27.0 ,27.0 ,26.9 ,32.4 ,29.3 ,30.0 ,27.1 ,27.7 ,28.0 ,,22.6 ,22.5 ,2.97 ,32.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.0 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,2.02E-01,3.00E-04,L3,""
2018/8/9 5:00,0.26 ,-1.61 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,26.9 ,26.8 ,26.7 ,1.37 ,28.7 ,27.2 ,27.1 ,27.1 ,26.7 ,27.0 ,27.6 ,27.3 ,27.1 ,26.9 ,27.2 ,27.0 ,27.0 ,26.9 ,32.4 ,29.3 ,30.1 ,27.2 ,27.8 ,28.0 ,,22.6 ,22.5 ,2.57 ,32.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.2 ,,,0.16 ,0.16 ,0.0015 ,1.82E+01,1.94E-01,3.00E-04,L3,""
2018/8/9 11:00,0.26 ,-1.60 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,26.9 ,26.8 ,26.7 ,1.56 ,28.8 ,27.2 ,27.1 ,27.2 ,26.7 ,27.0 ,27.6 ,27.2 ,27.1 ,27.0 ,27.2 ,27.0 ,27.0 ,26.9 ,32.4 ,29.3 ,30.1 ,27.2 ,27.7 ,28.0 ,,22.6 ,22.5 ,2.56 ,32.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,21.5 ,,,0.16 ,0.16 ,0.0016 ,1.80E+01,2.25E-01,3.00E-04,L3,""
2018/8/9 17:00,0.26 ,-1.61 ,-0.006 ,27.3 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,1.36 ,28.8 ,27.3 ,27.2 ,27.2 ,26.7 ,27.1 ,27.6 ,27.3 ,27.1 ,27.0 ,27.2 ,27.0 ,27.0 ,27.0 ,32.4 ,29.4 ,30.1 ,27.2 ,27.7 ,28.0 ,,22.6 ,22.5 ,2.56 ,32.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.013 ,21.1 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,2.46E-01,3.00E-04,L3,""
2018/8/9 23:00,0.26 ,-1.63 ,-0.006 ,27.3 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,1.06 ,28.8 ,27.2 ,27.1 ,27.2 ,26.7 ,27.1 ,27.6 ,27.3 ,27.2 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,32.4 ,29.4 ,30.1 ,27.2 ,27.8 ,28.1 ,,22.6 ,22.6 ,2.56 ,32.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.013 ,20.6 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,1.95E-01,3.00E-04,L3,""
2018/8/10 5:00,0.26 ,-1.64 ,-0.006 ,27.3 ,26.9 ,26.9 ,26.9 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,1.11 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.6 ,27.3 ,27.2 ,27.0 ,27.3 ,27.1 ,27.0 ,27.0 ,32.5 ,29.4 ,30.2 ,27.2 ,27.8 ,28.0 ,,22.7 ,22.6 ,2.56 ,32.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,1.82E-01,3.00E-04,L3,""
2018/8/10 11:00,0.26 ,-1.65 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,1.12 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.6 ,27.3 ,27.2 ,27.0 ,27.2 ,27.1 ,27.1 ,27.0 ,32.5 ,29.4 ,30.2 ,27.3 ,27.8 ,28.0 ,,22.7 ,22.6 ,2.56 ,32.4 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.74E+01,1.76E-01,3.10E-04,L3,""
2018/8/10 17:00,0.27 ,-1.64 ,-0.006 ,27.3 ,26.9 ,27.0 ,26.9 ,27.0 ,27.1 ,27.1 ,27.0 ,26.7 ,1.02 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.3 ,27.2 ,27.0 ,27.2 ,27.1 ,27.1 ,27.0 ,32.5 ,29.5 ,30.2 ,27.3 ,27.7 ,27.9 ,,22.7 ,22.6 ,2.56 ,32.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.7 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,2.04E-01,3.00E-04,L3,""
2018/8/10 23:00,0.27 ,-1.62 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.67 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.5 ,29.5 ,30.2 ,27.3 ,27.7 ,28.0 ,,22.8 ,22.6 ,2.46 ,32.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.16 ,0.0015 ,1.78E+01,2.65E-01,3.10E-04,L3,""
2018/8/11 5:00,0.27 ,-1.61 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.0 ,26.8 ,0.64 ,28.9 ,27.4 ,27.3 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.5 ,29.5 ,30.2 ,27.3 ,27.7 ,27.8 ,,22.8 ,22.7 ,2.46 ,32.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.16 ,0.0016 ,1.77E+01,2.22E-01,3.00E-04,L3,""
2018/8/11 11:00,0.27 ,-1.63 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.58 ,28.9 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.5 ,29.5 ,30.2 ,27.3 ,27.7 ,27.9 ,,22.8 ,22.7 ,2.46 ,32.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.16 ,0.0016 ,1.76E+01,2.31E-01,3.00E-04,L3,""
2018/8/11 17:00,0.27 ,-1.62 ,-0.006 ,27.3 ,27.0 ,27.1 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.54 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,32.5 ,29.5 ,30.2 ,27.3 ,27.6 ,28.1 ,,22.8 ,22.7 ,2.45 ,32.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.16 ,0.0017 ,1.74E+01,1.97E-01,3.10E-04,L3,""
2018/8/11 23:00,0.27 ,-1.65 ,-0.006 ,27.3 ,27.0 ,27.0 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.50 ,28.9 ,27.4 ,27.3 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.5 ,29.5 ,30.2 ,27.3 ,27.6 ,27.9 ,,22.8 ,22.8 ,2.35 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.5 ,,,0.16 ,0.16 ,0.0015 ,1.77E+01,2.04E-01,3.10E-04,L3,""
2018/8/12 5:00,0.27 ,-1.66 ,-0.006 ,27.4 ,27.0 ,27.1 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.52 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.5 ,29.5 ,30.2 ,27.3 ,27.8 ,28.0 ,,22.8 ,22.7 ,2.35 ,32.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.16 ,0.0015 ,1.76E+01,1.63E-01,3.10E-04,L3,""
2018/8/12 11:00,0.27 ,-1.67 ,-0.006 ,27.4 ,27.0 ,27.1 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.55 ,28.9 ,27.4 ,27.3 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.5 ,29.5 ,30.2 ,27.3 ,27.6 ,27.8 ,,22.8 ,22.8 ,2.35 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,2.03E-01,3.10E-04,L3,""
2018/8/12 17:00,0.27 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.57 ,28.9 ,27.4 ,27.3 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,32.5 ,29.5 ,30.2 ,27.3 ,27.6 ,28.1 ,,22.8 ,22.8 ,4.01 ,33.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.16 ,0.0015 ,1.79E+01,2.64E-01,3.10E-04,L3,""
2018/8/12 23:00,0.27 ,-1.67 ,-0.007 ,27.4 ,27.0 ,27.1 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.57 ,28.9 ,27.3 ,27.3 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.5 ,29.5 ,30.2 ,27.3 ,27.6 ,28.0 ,,22.8 ,22.8 ,4.01 ,33.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.16 ,0.0016 ,1.84E+01,1.50E-01,3.10E-04,L3,""
2018/8/13 5:00,0.27 ,-1.67 ,-0.007 ,27.4 ,27.0 ,27.1 ,27.0 ,27.1 ,27.2 ,27.2 ,27.1 ,26.8 ,0.60 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,32.5 ,29.5 ,30.2 ,27.3 ,27.8 ,28.1 ,,22.9 ,22.8 ,4.01 ,33.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.16 ,0.0016 ,1.77E+01,2.28E-01,3.10E-04,L3,""
2018/8/13 11:00,0.27 ,-1.67 ,-0.007 ,27.3 ,27.1 ,27.1 ,27.0 ,27.1 ,27.2 ,27.2 ,27.2 ,26.8 ,0.63 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.5 ,29.5 ,30.2 ,27.3 ,27.7 ,28.0 ,,22.9 ,22.8 ,4.01 ,33.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.16 ,0.0017 ,1.80E+01,1.57E-01,3.10E-04,L3,""
2018/8/13 17:00,0.28 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.3 ,27.2 ,27.1 ,26.8 ,0.67 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.5 ,29.5 ,30.2 ,27.4 ,27.7 ,28.2 ,,22.9 ,22.9 ,3.90 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.16 ,0.0015 ,1.78E+01,2.24E-01,3.10E-04,L3,""
2018/8/13 23:00,0.28 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.2 ,27.3 ,27.2 ,27.2 ,26.8 ,0.56 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.5 ,29.5 ,30.2 ,27.3 ,27.8 ,28.1 ,,23.0 ,22.8 ,3.91 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.16 ,0.0016 ,1.76E+01,1.73E-01,3.10E-04,L3,""
2018/8/14 5:00,0.28 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.3 ,27.2 ,27.2 ,26.8 ,0.57 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.5 ,29.5 ,30.2 ,27.4 ,27.8 ,28.1 ,,23.0 ,22.9 ,3.90 ,33.3 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,2.57E-01,3.10E-04,L3,""
2018/8/14 11:00,0.28 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.2 ,27.3 ,27.2 ,27.2 ,26.8 ,0.58 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.4 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.5 ,29.6 ,30.2 ,27.4 ,27.8 ,28.1 ,,23.0 ,22.9 ,3.91 ,33.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.16 ,0.0015 ,1.81E+01,2.24E-01,3.10E-04,L3,""
2018/8/14 17:00,0.28 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,26.9 ,0.64 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.5 ,27.3 ,27.1 ,27.3 ,27.2 ,27.2 ,27.1 ,32.5 ,29.5 ,30.2 ,27.4 ,27.8 ,28.2 ,,23.0 ,23.0 ,3.91 ,33.6 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.7 ,,,0.16 ,0.16 ,0.0015 ,1.77E+01,1.85E-01,3.00E-04,L3,""
2018/8/14 23:00,0.28 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,26.9 ,0.58 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.5 ,29.6 ,30.2 ,27.4 ,27.8 ,28.1 ,,23.0 ,23.0 ,3.81 ,33.7 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0014 ,1.79E+01,2.03E-01,3.00E-04,L3,""
2018/8/15 5:00,0.29 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.2 ,27.3 ,27.2 ,27.2 ,26.9 ,0.55 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.5 ,29.5 ,30.2 ,27.4 ,27.9 ,28.1 ,,23.0 ,23.0 ,3.80 ,33.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,2.30E-01,3.10E-04,L3,""
2018/8/15 11:00,0.29 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.2 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,26.9 ,0.58 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.5 ,29.6 ,30.2 ,27.4 ,27.7 ,28.0 ,,23.1 ,23.0 ,3.81 ,34.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.16 ,0.0017 ,1.76E+01,1.88E-01,3.00E-04,L3,""
2018/8/15 17:00,0.29 ,-1.66 ,-0.007 ,27.4 ,27.1 ,27.2 ,27.1 ,27.2 ,27.3 ,27.2 ,27.3 ,26.9 ,0.71 ,28.9 ,27.4 ,27.3 ,27.4 ,26.9 ,27.3 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.5 ,29.6 ,30.2 ,27.4 ,27.8 ,28.1 ,,23.0 ,23.0 ,3.80 ,34.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.16 ,0.0015 ,1.77E+01,1.92E-01,3.10E-04,L3,""
2018/8/15 23:00,0.29 ,-1.65 ,-0.007 ,27.4 ,27.1 ,27.2 ,27.1 ,27.2 ,27.3 ,27.3 ,27.2 ,26.9 ,0.74 ,28.9 ,27.4 ,27.4 ,27.4 ,26.9 ,27.3 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,32.5 ,29.6 ,30.2 ,27.4 ,27.8 ,28.1 ,,23.1 ,23.0 ,3.81 ,34.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,1.96E-01,3.00E-04,L3,""
2018/8/16 5:00,0.30 ,-1.62 ,-0.007 ,27.5 ,27.1 ,27.2 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,26.9 ,0.72 ,29.0 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,32.5 ,29.6 ,30.3 ,27.4 ,27.8 ,28.1 ,,23.1 ,23.0 ,3.70 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,2.04E-01,3.10E-04,L3,""
2018/8/16 11:00,0.30 ,-1.61 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.2 ,27.3 ,27.3 ,27.2 ,26.9 ,0.77 ,28.9 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.6 ,27.4 ,27.3 ,27.5 ,27.3 ,27.3 ,27.2 ,32.5 ,29.6 ,30.2 ,27.4 ,27.8 ,28.1 ,,23.1 ,23.1 ,3.70 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.16 ,0.0015 ,1.80E+01,1.85E-01,3.10E-04,L3,""
2018/8/16 17:00,0.30 ,-1.60 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.2 ,27.4 ,27.3 ,27.2 ,26.9 ,0.65 ,29.0 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.5 ,27.4 ,27.3 ,27.4 ,27.3 ,27.3 ,27.2 ,32.5 ,29.6 ,30.3 ,27.5 ,27.7 ,28.1 ,,23.1 ,23.1 ,3.70 ,34.2 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.16 ,0.0014 ,1.77E+01,2.17E-01,3.10E-04,L3,""
2018/8/16 23:00,0.30 ,-1.61 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.3 ,27.4 ,27.3 ,27.3 ,27.0 ,0.53 ,29.0 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.3 ,27.3 ,27.2 ,32.5 ,29.6 ,30.3 ,27.5 ,27.8 ,28.2 ,,23.1 ,23.1 ,3.59 ,34.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.4 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.66E-01,3.10E-04,L3,""
2018/8/17 5:00,0.30 ,-1.62 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.3 ,27.4 ,27.3 ,27.3 ,27.0 ,0.55 ,29.0 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.3 ,27.3 ,27.2 ,32.5 ,29.6 ,30.3 ,27.5 ,27.9 ,28.1 ,,23.2 ,23.1 ,3.49 ,33.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.81E-01,3.00E-04,L3,""
2018/8/17 11:00,0.30 ,-1.63 ,-0.007 ,27.4 ,27.1 ,27.2 ,27.1 ,27.2 ,27.3 ,27.2 ,27.3 ,26.9 ,0.46 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.5 ,27.4 ,27.2 ,27.4 ,27.2 ,27.2 ,27.2 ,32.4 ,29.6 ,30.2 ,27.4 ,27.8 ,28.1 ,,23.2 ,23.1 ,3.39 ,33.6 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.3 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.94E-01,3.00E-04,L3,""
2018/8/17 17:00,0.30 ,-1.65 ,-0.007 ,27.4 ,27.1 ,27.2 ,27.1 ,27.2 ,27.3 ,27.2 ,27.3 ,26.9 ,0.45 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.3 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,32.5 ,29.6 ,30.3 ,27.4 ,27.9 ,28.1 ,,23.2 ,23.1 ,3.28 ,33.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.3 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,1.42E-01,3.10E-04,L3,""
2018/8/17 23:00,0.30 ,-1.67 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.1 ,27.2 ,27.3 ,27.3 ,27.2 ,26.9 ,0.49 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.3 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,32.5 ,29.6 ,30.3 ,27.4 ,27.8 ,28.0 ,,23.2 ,23.1 ,3.18 ,33.3 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.81E-01,3.10E-04,L3,""
2018/8/18 5:00,0.29 ,-1.69 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.3 ,27.2 ,27.1 ,26.9 ,0.52 ,28.9 ,27.4 ,27.4 ,27.3 ,26.9 ,27.3 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.4 ,29.6 ,30.2 ,27.4 ,27.8 ,28.0 ,,23.3 ,23.2 ,3.08 ,33.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.16 ,0.0015 ,1.82E+01,1.42E-01,3.00E-04,L3,""
2018/8/18 11:00,0.30 ,-1.69 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.2 ,27.2 ,27.2 ,27.1 ,26.8 ,0.55 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.4 ,27.3 ,27.2 ,27.4 ,27.2 ,27.1 ,27.1 ,32.4 ,29.5 ,30.2 ,27.3 ,27.8 ,28.0 ,,23.2 ,23.2 ,2.98 ,32.9 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,2.45E-01,3.10E-04,L3,""
2018/8/18 17:00,0.30 ,-1.69 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.2 ,27.2 ,27.1 ,26.8 ,0.57 ,28.9 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.8 ,27.4 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.4 ,29.5 ,30.2 ,27.3 ,27.8 ,28.0 ,,23.3 ,23.2 ,2.87 ,32.6 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.16 ,0.0015 ,1.77E+01,2.70E-01,3.00E-04,L3,""
2018/8/18 23:00,0.30 ,-1.70 ,-0.007 ,27.4 ,27.0 ,27.0 ,27.0 ,27.1 ,27.2 ,27.2 ,27.1 ,26.8 ,0.54 ,28.8 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.2 ,27.4 ,27.2 ,27.1 ,27.1 ,32.3 ,29.5 ,30.1 ,27.3 ,27.6 ,27.8 ,,23.3 ,23.2 ,2.77 ,32.4 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0016 ,1.79E+01,1.39E-01,3.10E-04,L3,""
2018/8/19 5:00,0.30 ,-1.71 ,-0.007 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.55 ,28.8 ,27.4 ,27.3 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,32.2 ,29.4 ,30.1 ,27.3 ,27.8 ,27.8 ,,23.3 ,23.3 ,2.67 ,32.1 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.16 ,0.0016 ,1.77E+01,2.15E-01,3.10E-04,L3,""
2018/8/19 11:00,0.30 ,-1.71 ,-0.007 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.57 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.3 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.2 ,29.4 ,30.1 ,27.3 ,27.5 ,27.8 ,,23.3 ,23.3 ,2.56 ,32.0 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.54E-01,3.00E-04,L3,""
2018/8/19 17:00,0.31 ,-1.69 ,-0.007 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.61 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.2 ,29.4 ,30.1 ,27.3 ,27.7 ,27.9 ,,23.3 ,23.3 ,2.46 ,31.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.75E+01,1.66E-01,3.10E-04,L3,""
2018/8/19 23:00,0.31 ,-1.70 ,-0.007 ,27.4 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.55 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.2 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.3 ,29.4 ,30.1 ,27.3 ,27.6 ,27.8 ,,23.3 ,23.3 ,2.35 ,31.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,2.16E-01,3.10E-04,L3,""
2018/8/20 5:00,0.31 ,-1.70 ,-0.007 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.1 ,27.1 ,27.0 ,26.8 ,0.58 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,32.2 ,29.4 ,30.1 ,27.3 ,27.8 ,27.9 ,,23.4 ,23.3 ,2.25 ,31.7 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,1.54E-01,3.00E-04,L3,""
2018/8/20 11:00,0.31 ,-1.70 ,-0.007 ,27.3 ,27.0 ,27.0 ,26.9 ,27.0 ,27.1 ,27.1 ,27.1 ,26.7 ,0.62 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.3 ,27.2 ,27.1 ,27.3 ,27.1 ,27.0 ,27.0 ,32.2 ,29.4 ,30.1 ,27.2 ,27.7 ,27.9 ,,23.4 ,23.3 ,2.15 ,31.7 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.21E-01,3.10E-04,L3,""
2018/8/20 17:00,0.31 ,-1.69 ,-0.007 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.57 ,28.7 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.6 ,27.4 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.2 ,29.4 ,30.1 ,27.2 ,27.6 ,27.8 ,,23.4 ,23.3 ,2.15 ,31.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0016 ,1.75E+01,1.19E-01,3.00E-04,L3,""
2018/8/20 23:00,0.31 ,-1.69 ,-0.007 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.1 ,27.1 ,27.1 ,26.7 ,0.63 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.3 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.2 ,29.4 ,30.1 ,27.3 ,27.6 ,27.9 ,,23.4 ,23.3 ,2.05 ,31.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,1.55E-01,3.00E-04,L3,""
2018/8/21 5:00,0.31 ,-1.67 ,-0.007 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.62 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,32.3 ,29.4 ,30.1 ,27.3 ,27.8 ,27.9 ,,23.5 ,23.4 ,2.04 ,31.7 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.69E-01,3.10E-04,L3,""
2018/8/21 11:00,0.32 ,-1.67 ,-0.007 ,27.3 ,27.0 ,27.0 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.61 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.3 ,29.4 ,30.1 ,27.3 ,27.6 ,27.8 ,,23.4 ,23.4 ,1.94 ,31.9 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0017 ,1.78E+01,2.72E-01,3.10E-04,L3,""
2018/8/21 17:00,0.32 ,-1.66 ,-0.007 ,27.3 ,27.0 ,27.0 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.58 ,28.8 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.3 ,29.4 ,30.1 ,27.3 ,27.5 ,27.8 ,,23.4 ,23.4 ,4.01 ,32.0 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,1.97E-01,3.00E-04,L3,""
2018/8/21 23:00,0.32 ,-1.67 ,-0.007 ,27.3 ,27.0 ,27.0 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.55 ,28.8 ,27.3 ,27.2 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,32.3 ,29.5 ,30.2 ,27.3 ,27.7 ,27.9 ,,23.5 ,23.4 ,4.01 ,32.2 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.86E-01,3.10E-04,L3,""
2018/8/22 5:00,0.32 ,-1.67 ,-0.007 ,27.4 ,27.0 ,27.1 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.56 ,28.8 ,27.3 ,27.2 ,27.3 ,26.8 ,27.2 ,27.7 ,27.4 ,27.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.0 ,32.3 ,29.4 ,30.2 ,27.3 ,27.6 ,27.8 ,,23.5 ,23.4 ,4.01 ,32.3 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.93E-01,3.10E-04,L3,""
2018/8/22 11:00,0.32 ,-1.67 ,-0.007 ,27.3 ,27.0 ,27.1 ,27.0 ,27.1 ,27.2 ,27.2 ,27.2 ,26.8 ,0.56 ,28.8 ,27.4 ,27.2 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,32.3 ,29.5 ,30.2 ,27.3 ,27.7 ,27.9 ,,23.5 ,23.4 ,4.01 ,32.4 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,1.74E-01,3.10E-04,L3,""
2018/8/22 17:00,0.33 ,-1.67 ,-0.007 ,27.4 ,27.0 ,27.0 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.8 ,0.51 ,28.8 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.3 ,29.5 ,30.2 ,27.3 ,27.7 ,28.0 ,,23.5 ,23.5 ,3.90 ,32.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0016 ,1.74E+01,1.82E-01,3.10E-04,L3,""
2018/8/22 23:00,0.32 ,-1.69 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.2 ,27.2 ,27.1 ,26.8 ,0.54 ,28.8 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,32.3 ,29.5 ,30.2 ,27.3 ,27.7 ,27.9 ,,23.5 ,23.5 ,3.91 ,32.7 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,2.12E-01,3.10E-04,L3,""
2018/8/23 5:00,0.33 ,-1.69 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.2 ,27.2 ,27.1 ,26.8 ,0.54 ,28.8 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.2 ,27.3 ,27.2 ,27.1 ,27.1 ,32.3 ,29.5 ,30.2 ,27.3 ,27.7 ,28.0 ,,23.5 ,23.5 ,3.91 ,32.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.97E-01,3.10E-04,L3,""
2018/8/23 11:00,0.33 ,-1.69 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,26.9 ,0.57 ,28.8 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.4 ,27.3 ,27.2 ,27.3 ,27.2 ,27.2 ,27.1 ,32.3 ,29.5 ,30.2 ,27.4 ,27.6 ,27.8 ,,23.6 ,23.5 ,3.81 ,32.8 ,-,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.18E-01,3.10E-04,L3,""
2018/8/23 17:00,0.33 ,-1.68 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,26.9 ,0.59 ,28.8 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.6 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.3 ,29.5 ,30.2 ,27.4 ,27.6 ,27.9 ,,23.6 ,23.5 ,3.81 ,32.9 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0017 ,1.77E+01,2.30E-01,3.10E-04,L3,""
2018/8/23 23:00,0.33 ,-1.69 ,-0.007 ,27.4 ,27.1 ,27.2 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,26.9 ,0.63 ,28.8 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.4 ,29.6 ,30.3 ,27.4 ,27.8 ,28.1 ,,23.6 ,23.5 ,3.70 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0014 ,1.74E+01,2.14E-01,3.10E-04,L3,""
2018/8/24 5:00,0.34 ,-1.66 ,-0.007 ,27.5 ,27.1 ,27.1 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,26.9 ,0.73 ,28.8 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,32.4 ,29.6 ,30.3 ,27.4 ,27.9 ,28.0 ,,23.6 ,23.5 ,3.70 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,2.48E-01,3.10E-04,L3,""
2018/8/24 11:00,0.34 ,-1.64 ,-0.007 ,27.5 ,27.1 ,27.2 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,26.9 ,0.77 ,28.9 ,27.4 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,32.4 ,29.6 ,30.3 ,27.4 ,27.7 ,28.0 ,,23.6 ,23.6 ,3.70 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.94E-01,3.10E-04,L3,""
2018/8/24 17:00,0.35 ,-1.63 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,26.9 ,0.71 ,28.8 ,27.4 ,27.3 ,27.3 ,26.9 ,27.2 ,27.7 ,27.5 ,27.4 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,32.4 ,29.6 ,30.3 ,27.4 ,27.6 ,27.9 ,,23.6 ,23.6 ,3.59 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,2.14E-01,3.10E-04,L3,""
2018/8/24 23:00,0.35 ,-1.63 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.2 ,27.3 ,27.3 ,27.2 ,26.9 ,0.61 ,28.9 ,27.4 ,27.3 ,27.4 ,27.0 ,27.3 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.3 ,27.3 ,27.2 ,32.5 ,29.6 ,30.3 ,27.4 ,27.8 ,28.1 ,,23.6 ,23.6 ,3.59 ,32.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,2.10E-01,3.10E-04,L3,""
