,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2018/8/25 5:00,0.35 ,-1.63 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.3 ,27.4 ,27.3 ,27.3 ,27.0 ,0.55 ,28.9 ,27.4 ,27.3 ,27.4 ,27.0 ,27.3 ,27.8 ,27.6 ,27.4 ,27.3 ,27.5 ,27.3 ,27.3 ,27.2 ,32.5 ,29.6 ,30.3 ,27.4 ,27.9 ,28.0 ,,23.6 ,23.6 ,3.50 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,1.81E-01,3.10E-04,L3,""
2018/8/25 11:00,0.35 ,-1.64 ,-0.007 ,27.5 ,27.2 ,27.3 ,27.2 ,27.3 ,27.4 ,27.3 ,27.3 ,27.0 ,0.58 ,28.9 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.6 ,27.4 ,27.3 ,27.5 ,27.3 ,27.3 ,27.2 ,32.5 ,29.7 ,30.4 ,27.5 ,27.8 ,28.1 ,,23.7 ,23.6 ,3.49 ,33.2 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.81E+01,1.94E-01,3.10E-04,L3,""
2018/8/25 17:00,0.35 ,-1.63 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.4 ,27.3 ,27.0 ,0.56 ,29.0 ,27.5 ,27.4 ,27.4 ,27.0 ,27.4 ,27.9 ,27.6 ,27.5 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,32.5 ,29.7 ,30.4 ,27.5 ,27.9 ,28.3 ,,23.7 ,23.6 ,3.39 ,33.3 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.87E-01,3.10E-04,L3,""
2018/8/25 23:00,0.35 ,-1.65 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.5 ,27.4 ,27.3 ,27.1 ,0.56 ,29.0 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,32.6 ,29.7 ,30.4 ,27.6 ,27.9 ,28.2 ,,23.7 ,23.6 ,3.39 ,33.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.42E-01,3.00E-04,L3,""
2018/8/26 5:00,0.35 ,-1.65 ,-0.007 ,27.6 ,27.3 ,27.4 ,27.3 ,27.4 ,27.5 ,27.4 ,27.3 ,27.1 ,0.59 ,29.0 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.4 ,27.3 ,32.6 ,29.8 ,30.5 ,27.6 ,27.9 ,28.2 ,,23.7 ,23.6 ,3.39 ,33.6 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,2.25E-01,3.00E-04,L3,""
2018/8/26 11:00,0.36 ,-1.65 ,-0.007 ,27.6 ,27.4 ,27.4 ,27.3 ,27.4 ,27.5 ,27.4 ,27.4 ,27.1 ,0.60 ,29.0 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.7 ,27.6 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,32.6 ,29.8 ,30.5 ,27.6 ,28.1 ,28.2 ,,23.7 ,23.7 ,3.29 ,33.9 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0016 ,1.79E+01,2.64E-01,3.10E-04,L3,""
2018/8/26 17:00,0.36 ,-1.64 ,-0.007 ,27.7 ,27.4 ,27.4 ,27.3 ,27.4 ,27.5 ,27.5 ,27.4 ,27.2 ,0.60 ,29.1 ,27.7 ,27.6 ,27.6 ,27.2 ,27.5 ,28.0 ,27.7 ,27.6 ,27.4 ,27.6 ,27.5 ,27.5 ,27.4 ,32.7 ,29.8 ,30.5 ,27.6 ,28.0 ,28.4 ,,23.8 ,23.7 ,3.29 ,34.0 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0017 ,1.77E+01,1.94E-01,3.10E-04,L3,""
2018/8/26 23:00,0.36 ,-1.65 ,-0.007 ,27.7 ,27.4 ,27.4 ,27.4 ,27.5 ,27.6 ,27.5 ,27.5 ,27.2 ,0.49 ,29.1 ,27.6 ,27.6 ,27.6 ,27.2 ,27.5 ,28.0 ,27.7 ,27.6 ,27.5 ,27.6 ,27.5 ,27.5 ,27.4 ,32.7 ,29.9 ,30.5 ,27.6 ,27.9 ,28.2 ,,23.8 ,23.7 ,3.29 ,34.0 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.4 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,2.15E-01,3.00E-04,L3,""
2018/8/27 5:00,0.36 ,-1.65 ,-0.007 ,27.7 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.5 ,27.5 ,27.2 ,0.54 ,29.1 ,27.7 ,27.6 ,27.6 ,27.3 ,27.6 ,28.1 ,27.8 ,27.6 ,27.5 ,27.7 ,27.6 ,27.5 ,27.4 ,32.7 ,29.9 ,30.5 ,27.7 ,28.1 ,28.3 ,,23.8 ,23.7 ,3.18 ,34.1 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,2.12E-01,3.00E-04,L3,""
2018/8/27 11:00,0.36 ,-1.66 ,-0.007 ,27.7 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.6 ,27.5 ,27.2 ,0.53 ,29.1 ,27.7 ,27.6 ,27.6 ,27.3 ,27.6 ,28.1 ,27.8 ,27.6 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,32.7 ,29.9 ,30.5 ,27.7 ,28.1 ,28.5 ,,23.8 ,23.7 ,3.19 ,34.1 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,1.66E-01,3.00E-04,L3,""
2018/8/27 17:00,0.36 ,-1.66 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.6 ,27.5 ,27.2 ,0.57 ,29.2 ,27.8 ,27.7 ,27.7 ,27.3 ,27.6 ,28.1 ,27.8 ,27.7 ,27.5 ,27.7 ,27.6 ,27.6 ,27.5 ,32.7 ,29.9 ,30.6 ,27.7 ,28.1 ,28.6 ,,23.8 ,23.7 ,3.19 ,33.9 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0017 ,1.78E+01,1.88E-01,3.10E-04,L3,""
2018/8/27 23:00,0.36 ,-1.67 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.6 ,27.5 ,27.3 ,0.57 ,29.2 ,27.7 ,27.6 ,27.7 ,27.3 ,27.6 ,28.1 ,27.9 ,27.7 ,27.6 ,27.7 ,27.6 ,27.6 ,27.5 ,32.7 ,29.9 ,30.6 ,27.7 ,28.1 ,28.4 ,,23.8 ,23.7 ,3.08 ,33.9 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.70E-01,3.10E-04,L3,""
2018/8/28 5:00,0.36 ,-1.67 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.4 ,27.6 ,27.6 ,27.6 ,27.5 ,27.3 ,0.65 ,29.2 ,27.8 ,27.7 ,27.7 ,27.4 ,27.6 ,28.2 ,27.8 ,27.7 ,27.6 ,27.7 ,27.6 ,27.6 ,27.5 ,32.7 ,29.9 ,30.6 ,27.7 ,28.1 ,28.4 ,,23.8 ,23.8 ,3.08 ,33.7 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,1.83E-01,3.10E-04,L3,""
2018/8/28 11:00,0.37 ,-1.67 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.6 ,27.5 ,27.3 ,0.63 ,29.2 ,27.8 ,27.7 ,27.7 ,27.4 ,27.6 ,28.2 ,27.9 ,27.7 ,27.6 ,27.8 ,27.6 ,27.6 ,27.6 ,32.7 ,29.9 ,30.5 ,27.7 ,28.1 ,28.4 ,,23.8 ,23.8 ,3.09 ,33.7 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0014 ,1.80E+01,1.69E-01,3.00E-04,L3,""
2018/8/28 17:00,0.37 ,-1.66 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.5 ,27.6 ,27.7 ,27.6 ,27.6 ,27.3 ,0.58 ,29.2 ,27.8 ,27.7 ,27.7 ,27.3 ,27.6 ,28.2 ,27.8 ,27.7 ,27.6 ,27.8 ,27.6 ,27.6 ,27.5 ,32.7 ,29.9 ,30.5 ,27.8 ,28.2 ,28.5 ,,23.8 ,23.8 ,2.98 ,33.5 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0017 ,1.76E+01,2.13E-01,3.10E-04,L3,""
2018/8/28 23:00,0.37 ,-1.67 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.5 ,27.6 ,27.7 ,27.6 ,27.5 ,27.3 ,0.57 ,29.2 ,27.8 ,27.7 ,27.7 ,27.4 ,27.7 ,28.2 ,27.9 ,27.7 ,27.6 ,27.8 ,27.6 ,27.6 ,27.6 ,32.7 ,29.9 ,30.6 ,27.8 ,28.1 ,28.4 ,,23.8 ,23.8 ,3.08 ,33.3 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.90E-01,3.10E-04,L3,""
2018/8/29 5:00,0.37 ,-1.68 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.4 ,27.6 ,27.7 ,27.6 ,27.6 ,27.3 ,0.56 ,29.2 ,27.8 ,27.7 ,27.7 ,27.4 ,27.6 ,28.2 ,27.9 ,27.7 ,27.6 ,27.8 ,27.6 ,27.6 ,27.6 ,32.6 ,29.9 ,30.6 ,27.8 ,28.3 ,28.4 ,,23.9 ,23.8 ,3.29 ,33.2 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0014 ,1.75E+01,1.69E-01,3.10E-04,L3,""
2018/8/29 11:00,0.37 ,-1.68 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.6 ,27.5 ,27.3 ,0.60 ,29.2 ,27.8 ,27.7 ,27.7 ,27.3 ,27.6 ,28.1 ,27.9 ,27.7 ,27.6 ,27.7 ,27.6 ,27.6 ,27.5 ,32.5 ,29.8 ,30.5 ,27.7 ,28.1 ,28.4 ,,23.9 ,23.8 ,3.29 ,33.0 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,2.14E-01,3.10E-04,L3,""
2018/8/29 17:00,0.37 ,-1.68 ,-0.007 ,27.7 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.5 ,27.5 ,27.2 ,0.63 ,29.2 ,27.8 ,27.7 ,27.7 ,27.3 ,27.6 ,28.1 ,27.8 ,27.7 ,27.6 ,27.8 ,27.6 ,27.6 ,27.5 ,32.5 ,29.9 ,30.5 ,27.7 ,28.1 ,28.4 ,,23.9 ,23.8 ,3.19 ,33.0 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,1.76E-01,3.00E-04,L3,""
2018/8/29 23:00,0.37 ,-1.68 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.4 ,27.6 ,27.6 ,27.6 ,27.5 ,27.3 ,0.63 ,29.2 ,27.8 ,27.7 ,27.7 ,27.4 ,27.6 ,28.2 ,27.8 ,27.7 ,27.6 ,27.8 ,27.6 ,27.6 ,27.5 ,32.5 ,29.9 ,30.5 ,27.7 ,28.1 ,28.4 ,,23.9 ,23.8 ,3.19 ,32.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0014 ,1.72E+01,1.63E-01,3.10E-04,L3,""
2018/8/30 5:00,0.37 ,-1.67 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.5 ,27.6 ,27.7 ,27.6 ,27.5 ,27.3 ,0.70 ,29.2 ,27.8 ,27.7 ,27.7 ,27.4 ,27.6 ,28.2 ,27.9 ,27.7 ,27.6 ,27.8 ,27.6 ,27.6 ,27.6 ,32.6 ,29.9 ,30.5 ,27.7 ,28.3 ,28.4 ,,23.9 ,23.9 ,3.08 ,32.7 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0014 ,1.79E+01,1.72E-01,3.10E-04,L3,""
2018/8/30 11:00,0.37 ,-1.65 ,-0.007 ,27.8 ,27.5 ,27.6 ,27.5 ,27.6 ,27.7 ,27.6 ,27.6 ,27.3 ,0.69 ,29.2 ,27.8 ,27.7 ,27.7 ,27.4 ,27.6 ,28.2 ,27.9 ,27.7 ,27.6 ,27.8 ,27.6 ,27.6 ,27.6 ,32.6 ,29.9 ,30.5 ,27.7 ,28.3 ,28.5 ,,24.0 ,23.9 ,3.09 ,32.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.82E+01,1.55E-01,3.10E-04,L3,""
2018/8/30 17:00,0.38 ,-1.64 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.6 ,27.6 ,27.3 ,0.52 ,29.2 ,27.8 ,27.7 ,27.8 ,27.4 ,27.7 ,28.2 ,27.9 ,27.7 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,32.6 ,29.9 ,30.5 ,27.8 ,28.2 ,28.4 ,,24.0 ,23.9 ,3.07 ,32.8 ,0.00 ,0.00 ,13.46 ,-,13.91 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.94E-01,3.10E-04,L3,""
2018/8/30 23:00,0.38 ,-1.64 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.6 ,27.4 ,0.68 ,29.3 ,27.9 ,27.8 ,27.8 ,27.4 ,27.7 ,28.2 ,28.0 ,27.8 ,27.7 ,27.9 ,27.7 ,27.7 ,27.6 ,32.7 ,30.0 ,30.5 ,27.8 ,28.2 ,28.4 ,,24.0 ,23.9 ,2.96 ,32.8 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.54E-01,3.00E-04,L3,""
2018/8/31 5:00,0.38 ,-1.63 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.6 ,27.7 ,27.8 ,27.7 ,27.6 ,27.4 ,0.70 ,29.3 ,27.9 ,27.8 ,27.8 ,27.5 ,27.7 ,28.3 ,28.0 ,27.8 ,27.7 ,27.9 ,27.7 ,27.7 ,27.6 ,32.7 ,30.0 ,30.6 ,27.9 ,28.3 ,28.4 ,,24.0 ,23.9 ,2.97 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.87E-01,3.10E-04,L3,""
2018/8/31 11:00,0.38 ,-1.62 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.6 ,27.7 ,27.8 ,27.7 ,27.6 ,27.4 ,0.61 ,29.3 ,27.9 ,27.8 ,27.8 ,27.5 ,27.7 ,28.3 ,28.0 ,27.8 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,32.7 ,30.0 ,30.6 ,27.9 ,28.2 ,28.5 ,,24.0 ,24.0 ,2.96 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.39E-01,3.00E-04,L3,""
2018/8/31 17:00,0.38 ,-1.61 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.63 ,29.3 ,27.9 ,27.8 ,27.8 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,32.7 ,30.0 ,30.6 ,27.9 ,28.3 ,28.6 ,,24.0 ,24.0 ,2.96 ,33.0 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.86E-01,3.10E-04,L3,""
2018/8/31 23:00,0.39 ,-1.62 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.7 ,27.7 ,27.5 ,0.60 ,29.4 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.7 ,27.9 ,27.8 ,27.8 ,27.7 ,32.7 ,30.0 ,30.7 ,27.9 ,28.4 ,28.6 ,,24.0 ,24.0 ,2.96 ,32.9 ,0.00 ,0.00 ,13.60 ,-,14.05 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.88E-01,3.10E-04,L3,""
2018/9/1 5:00,0.39 ,-1.62 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.7 ,27.5 ,0.57 ,29.4 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.7 ,30.0 ,30.6 ,27.9 ,28.3 ,28.5 ,,24.0 ,24.0 ,2.86 ,33.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.60E-01,3.10E-04,L3,""
2018/9/1 11:00,0.39 ,-1.63 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.7 ,27.5 ,0.55 ,29.4 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.7 ,30.0 ,30.6 ,27.9 ,28.2 ,28.4 ,,24.1 ,24.0 ,2.76 ,32.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.72E-01,3.10E-04,L3,""
2018/9/1 17:00,0.39 ,-1.64 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.62 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.4 ,28.0 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.7 ,30.1 ,30.6 ,27.9 ,28.4 ,28.7 ,,24.1 ,24.0 ,2.76 ,32.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.97E-01,3.00E-04,L3,""
2018/9/1 23:00,0.39 ,-1.66 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.7 ,27.5 ,0.45 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.4 ,28.2 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.7 ,30.1 ,30.6 ,27.9 ,28.3 ,28.6 ,,24.1 ,24.0 ,2.66 ,32.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,1.66E-01,3.10E-04,L3,""
2018/9/2 5:00,0.39 ,-1.67 ,-0.007 ,28.0 ,27.6 ,27.6 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.51 ,29.3 ,28.0 ,27.8 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.8 ,28.0 ,27.8 ,27.7 ,27.7 ,32.7 ,30.0 ,30.6 ,27.9 ,28.4 ,28.5 ,,24.1 ,24.0 ,2.65 ,32.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.39E-01,3.10E-04,L3,""
2018/9/2 11:00,0.39 ,-1.67 ,-0.007 ,28.0 ,27.6 ,27.6 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.57 ,29.3 ,28.0 ,27.8 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,32.6 ,30.0 ,30.5 ,27.9 ,28.2 ,28.4 ,,24.1 ,24.1 ,2.56 ,32.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.73E-01,3.10E-04,L3,""
2018/9/2 17:00,0.39 ,-1.67 ,-0.007 ,28.0 ,27.7 ,27.6 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.55 ,29.4 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.8 ,28.0 ,27.8 ,27.7 ,27.7 ,32.6 ,30.0 ,30.5 ,27.9 ,28.3 ,28.5 ,,24.1 ,24.1 ,2.45 ,32.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.69E-01,3.10E-04,L3,""
2018/9/2 23:00,0.39 ,-1.67 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.59 ,29.4 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.4 ,28.0 ,27.9 ,27.8 ,28.0 ,27.8 ,27.7 ,27.7 ,32.6 ,30.0 ,30.6 ,27.9 ,28.3 ,28.5 ,,24.1 ,24.1 ,2.55 ,32.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.74E+01,1.26E-01,3.00E-04,L3,""
2018/9/3 5:00,0.39 ,-1.67 ,-0.007 ,28.0 ,27.6 ,27.7 ,27.6 ,27.7 ,27.8 ,27.7 ,27.6 ,27.5 ,0.62 ,29.3 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,32.6 ,30.0 ,30.5 ,27.9 ,28.5 ,28.7 ,,24.2 ,24.1 ,2.55 ,32.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0017 ,1.80E+01,1.87E-01,3.10E-04,L3,""
2018/9/3 11:00,0.39 ,-1.66 ,-0.007 ,28.0 ,27.6 ,27.6 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.66 ,29.3 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,32.6 ,30.0 ,30.5 ,27.9 ,28.4 ,28.7 ,,24.2 ,24.1 ,2.55 ,32.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.84E-01,3.00E-04,L3,""
2018/9/3 17:00,0.40 ,-1.65 ,-0.007 ,28.0 ,27.6 ,27.6 ,27.6 ,27.7 ,27.8 ,27.7 ,27.6 ,27.4 ,0.65 ,29.3 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.2 ,27.9 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,32.6 ,29.9 ,30.5 ,27.9 ,28.3 ,28.6 ,,24.2 ,24.1 ,2.56 ,32.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.75E+01,1.71E-01,3.00E-04,L3,""
2018/9/3 23:00,0.40 ,-1.64 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.66 ,29.3 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,32.6 ,30.0 ,30.5 ,27.9 ,28.2 ,28.5 ,,24.2 ,24.1 ,2.47 ,32.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,2.06E-01,3.10E-04,L3,""
2018/9/4 5:00,0.40 ,-1.63 ,-0.007 ,28.0 ,27.6 ,27.7 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.67 ,29.3 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,32.6 ,29.9 ,30.5 ,27.9 ,28.4 ,28.5 ,,24.2 ,24.1 ,2.36 ,32.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.48E-01,3.10E-04,L3,""
2018/9/4 11:00,0.41 ,-1.62 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.67 ,29.3 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,32.6 ,29.9 ,30.5 ,27.9 ,28.4 ,28.7 ,,24.2 ,24.2 ,2.35 ,32.1 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.88E-01,3.00E-04,L3,""
2018/9/4 17:00,0.41 ,-1.60 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.7 ,27.7 ,27.5 ,0.90 ,29.3 ,27.9 ,27.8 ,27.8 ,27.5 ,27.7 ,28.3 ,28.0 ,27.9 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,32.6 ,29.9 ,30.5 ,27.9 ,28.3 ,28.6 ,,24.3 ,24.2 ,2.36 ,32.2 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,22 ,-,-,0.400 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.78E-01,3.10E-04,L3,""
2018/9/4 23:00,0.41 ,-1.60 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.8 ,27.8 ,27.8 ,27.7 ,27.5 ,0.74 ,29.4 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.9 ,27.8 ,27.9 ,27.8 ,27.7 ,27.7 ,32.6 ,30.0 ,30.5 ,27.9 ,28.4 ,28.6 ,,24.3 ,24.2 ,2.25 ,32.2 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0017 ,1.76E+01,1.48E-01,3.00E-04,L3,""
2018/9/5 5:00,0.41 ,-1.61 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.8 ,27.7 ,27.5 ,0.44 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.4 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.6 ,30.0 ,30.5 ,28.0 ,28.3 ,28.6 ,,24.3 ,24.2 ,2.35 ,32.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.3 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.66E-01,3.10E-04,L3,""
2018/9/5 11:00,0.40 ,-1.63 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.7 ,27.5 ,0.58 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.4 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.6 ,30.0 ,30.6 ,27.9 ,28.5 ,28.6 ,,24.3 ,24.2 ,2.35 ,32.3 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,22 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0014 ,1.74E+01,1.93E-01,3.00E-04,L3,""
2018/9/5 17:00,0.40 ,-1.62 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.8 ,27.7 ,27.5 ,0.59 ,29.3 ,27.9 ,27.8 ,27.9 ,27.5 ,27.8 ,28.3 ,28.2 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.6 ,30.0 ,30.6 ,27.9 ,28.3 ,28.5 ,,24.4 ,24.2 ,2.26 ,32.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,2.13E-01,3.10E-04,L3,""
2018/9/5 23:00,0.40 ,-1.64 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.8 ,27.9 ,27.8 ,27.7 ,27.5 ,0.52 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.4 ,28.1 ,27.9 ,27.8 ,27.9 ,27.8 ,27.8 ,27.7 ,32.6 ,30.0 ,30.6 ,28.0 ,28.3 ,28.6 ,,24.4 ,24.2 ,2.26 ,32.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.99E-01,3.10E-04,L3,""
2018/9/6 5:00,0.38 ,-1.66 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.7 ,27.5 ,0.49 ,29.3 ,27.9 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.6 ,30.0 ,30.6 ,27.9 ,28.5 ,28.7 ,,24.4 ,24.3 ,2.16 ,32.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.55E-01,3.00E-04,L3,""
2018/9/6 11:00,0.38 ,-1.67 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.8 ,27.7 ,27.5 ,0.52 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.4 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.7 ,30.0 ,30.6 ,28.0 ,28.3 ,28.6 ,,24.4 ,24.3 ,2.05 ,32.4 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,22 ,-,-,0.400 ,0.012 ,19.4 ,,,0.16 ,0.15 ,0.0014 ,1.77E+01,1.69E-01,3.10E-04,L3,""
2018/9/6 17:00,0.38 ,-1.67 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.7 ,27.5 ,0.50 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.3 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.7 ,30.0 ,30.6 ,28.0 ,28.4 ,28.7 ,,24.4 ,24.3 ,2.05 ,32.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.4 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,6.19E-02,3.00E-04,L3,""
2018/9/6 23:00,0.38 ,-1.68 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.8 ,27.7 ,27.5 ,0.57 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.3 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.7 ,30.0 ,30.6 ,28.0 ,28.4 ,28.7 ,,24.4 ,24.3 ,2.05 ,32.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.08E-01,3.10E-04,L3,""
2018/9/7 5:00,0.38 ,-1.68 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.7 ,27.8 ,27.9 ,27.8 ,27.7 ,27.5 ,0.59 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.4 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.7 ,30.0 ,30.6 ,28.0 ,28.3 ,28.6 ,,24.4 ,24.4 ,1.95 ,32.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.89E-01,3.10E-04,L3,""
2018/9/7 11:00,0.38 ,-1.68 ,-0.007 ,28.1 ,27.7 ,27.7 ,27.6 ,27.8 ,27.9 ,27.8 ,27.7 ,27.5 ,0.65 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.9 ,28.4 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.6 ,30.0 ,30.6 ,28.0 ,28.5 ,28.7 ,,24.4 ,24.4 ,1.84 ,32.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0014 ,1.79E+01,1.52E-01,3.10E-04,L3,""
2018/9/7 17:00,0.38 ,-1.66 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.7 ,27.8 ,27.9 ,27.8 ,27.8 ,27.5 ,0.62 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.4 ,28.3 ,28.0 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,32.7 ,30.0 ,30.6 ,28.0 ,28.5 ,29.0 ,,24.4 ,24.4 ,1.84 ,32.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.67E-01,3.10E-04,L3,""
2018/9/7 23:00,0.39 ,-1.67 ,-0.007 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.8 ,27.8 ,27.6 ,0.62 ,29.4 ,28.0 ,28.0 ,27.9 ,27.6 ,27.9 ,28.4 ,28.1 ,28.0 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,32.7 ,30.0 ,30.6 ,28.0 ,28.4 ,28.7 ,,24.4 ,24.4 ,1.84 ,32.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.74E-01,3.10E-04,L3,""
2018/9/8 5:00,0.39 ,-1.67 ,-0.007 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.8 ,27.8 ,27.6 ,0.52 ,29.4 ,28.1 ,28.0 ,28.0 ,27.6 ,27.9 ,28.4 ,28.1 ,28.0 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,32.7 ,30.0 ,30.7 ,28.0 ,28.4 ,28.7 ,,24.5 ,24.4 ,1.74 ,32.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,1.65E-01,3.00E-04,L3,""
2018/9/8 11:00,0.39 ,-1.69 ,-0.007 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.8 ,27.6 ,0.47 ,29.4 ,28.1 ,28.0 ,28.0 ,27.6 ,27.9 ,28.4 ,28.1 ,28.0 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,32.7 ,30.0 ,30.7 ,28.0 ,28.4 ,28.7 ,,24.5 ,24.4 ,4.11 ,32.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0016 ,1.72E+01,1.95E-01,3.10E-04,L3,""
2018/9/8 17:00,0.39 ,-1.70 ,-0.007 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.8 ,27.6 ,0.54 ,29.4 ,28.1 ,28.0 ,28.0 ,27.6 ,27.9 ,28.4 ,28.1 ,28.0 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,32.7 ,30.0 ,30.7 ,28.0 ,28.4 ,28.7 ,,24.5 ,24.4 ,4.12 ,32.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.83E-01,3.10E-04,L3,""
2018/9/8 23:00,0.38 ,-1.72 ,-0.007 ,28.1 ,27.7 ,27.7 ,27.7 ,27.8 ,27.9 ,27.9 ,27.8 ,27.6 ,0.52 ,29.4 ,28.1 ,28.0 ,28.0 ,27.6 ,27.9 ,28.4 ,28.1 ,28.0 ,27.9 ,28.0 ,27.9 ,27.9 ,27.8 ,32.7 ,30.1 ,30.7 ,28.0 ,28.6 ,28.8 ,,24.5 ,24.4 ,4.12 ,32.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,2.41E-01,3.10E-04,L3,""
2018/9/9 5:00,0.39 ,-1.72 ,-0.007 ,28.1 ,27.7 ,27.7 ,27.7 ,27.8 ,27.9 ,27.8 ,27.8 ,27.6 ,0.56 ,29.4 ,28.1 ,28.0 ,28.0 ,27.6 ,27.9 ,28.4 ,28.1 ,28.0 ,27.8 ,28.0 ,27.9 ,27.9 ,27.8 ,32.7 ,30.0 ,30.7 ,28.0 ,28.7 ,28.8 ,,24.5 ,24.4 ,4.01 ,32.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,2.35E-01,3.10E-04,L3,""
2018/9/9 11:00,0.39 ,-1.73 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.8 ,27.9 ,27.8 ,27.8 ,27.5 ,0.57 ,29.4 ,28.0 ,27.9 ,27.9 ,27.6 ,27.9 ,28.4 ,28.1 ,28.0 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,32.6 ,30.0 ,30.6 ,28.0 ,28.4 ,28.7 ,,24.5 ,24.5 ,3.91 ,32.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0017 ,1.78E+01,2.03E-01,3.10E-04,L3,""
2018/9/9 17:00,0.39 ,-1.73 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.8 ,27.9 ,27.8 ,27.8 ,27.5 ,0.55 ,29.3 ,28.0 ,27.9 ,27.9 ,27.6 ,27.8 ,28.4 ,28.3 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.5 ,29.9 ,30.6 ,27.9 ,28.4 ,28.8 ,,24.5 ,24.5 ,3.91 ,32.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0014 ,1.74E+01,2.01E-01,3.10E-04,L3,""
2018/9/9 23:00,0.38 ,-1.75 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.8 ,27.7 ,27.5 ,0.54 ,29.3 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.4 ,28.1 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,27.7 ,32.4 ,29.9 ,30.5 ,27.9 ,28.4 ,28.7 ,,24.5 ,24.5 ,3.91 ,32.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.71E+01,1.83E-01,3.10E-04,L3,""
2018/9/10 5:00,0.38 ,-1.75 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.5 ,27.7 ,27.8 ,27.7 ,27.7 ,27.4 ,0.64 ,29.3 ,28.0 ,27.9 ,27.9 ,27.5 ,27.8 ,28.3 ,28.0 ,27.8 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,32.4 ,29.8 ,30.4 ,27.8 ,28.4 ,28.6 ,,24.5 ,24.5 ,3.80 ,32.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.73E+01,2.06E-01,3.10E-04,L3,""
2018/9/10 11:00,0.39 ,-1.73 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.8 ,27.6 ,27.6 ,27.4 ,0.70 ,29.2 ,27.9 ,27.8 ,27.8 ,27.5 ,27.8 ,28.3 ,28.0 ,27.8 ,27.7 ,27.9 ,27.7 ,27.6 ,27.6 ,32.3 ,29.8 ,30.4 ,27.8 ,28.3 ,28.6 ,,24.6 ,24.5 ,3.80 ,32.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,2.16E-01,3.10E-04,L3,""
2018/9/10 17:00,0.39 ,-1.71 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.8 ,27.7 ,27.6 ,27.4 ,0.62 ,29.2 ,27.9 ,27.8 ,27.8 ,27.5 ,27.7 ,28.3 ,28.0 ,27.8 ,27.7 ,27.9 ,27.7 ,27.6 ,27.6 ,32.3 ,29.8 ,30.4 ,27.8 ,28.3 ,28.7 ,,24.6 ,24.5 ,3.91 ,31.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,1.13E-01,3.10E-04,L3,""
2018/9/10 23:00,0.39 ,-1.73 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.6 ,27.6 ,27.4 ,0.53 ,29.2 ,27.9 ,27.8 ,27.8 ,27.5 ,27.7 ,28.3 ,27.9 ,27.8 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,32.3 ,29.7 ,30.3 ,27.8 ,28.2 ,28.5 ,,24.6 ,24.5 ,3.91 ,31.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0014 ,1.79E+01,1.48E-01,3.00E-04,L3,""
2018/9/11 5:00,0.39 ,-1.75 ,-0.007 ,27.8 ,27.5 ,27.5 ,27.4 ,27.6 ,27.7 ,27.6 ,27.6 ,27.3 ,0.44 ,29.2 ,27.9 ,27.8 ,27.8 ,27.4 ,27.7 ,28.2 ,27.9 ,27.7 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,32.2 ,29.7 ,30.3 ,27.8 ,28.3 ,28.4 ,,24.6 ,24.5 ,3.91 ,31.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.59E-01,3.00E-04,L3,""
2018/9/11 11:00,0.38 ,-1.78 ,-0.007 ,27.7 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.5 ,27.5 ,27.3 ,0.47 ,29.1 ,27.8 ,27.7 ,27.7 ,27.3 ,27.6 ,28.2 ,27.9 ,27.7 ,27.6 ,27.8 ,27.6 ,27.6 ,27.5 ,32.2 ,29.6 ,30.2 ,27.7 ,28.1 ,28.4 ,,24.6 ,24.5 ,4.01 ,31.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.72E+01,1.88E-01,3.10E-04,L3,""
2018/9/11 17:00,0.39 ,-1.78 ,-0.007 ,27.7 ,27.4 ,27.4 ,27.3 ,27.5 ,27.6 ,27.5 ,27.5 ,27.2 ,0.50 ,29.1 ,27.8 ,27.7 ,27.7 ,27.3 ,27.6 ,28.1 ,27.8 ,27.6 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,32.2 ,29.6 ,30.2 ,27.7 ,28.1 ,28.4 ,,24.6 ,24.6 ,3.91 ,31.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.63E-01,3.10E-04,L3,""
2018/9/11 23:00,0.38 ,-1.79 ,-0.007 ,27.7 ,27.5 ,27.4 ,27.4 ,27.5 ,27.6 ,27.5 ,27.5 ,27.3 ,0.51 ,29.1 ,27.8 ,27.7 ,27.7 ,27.3 ,27.6 ,28.1 ,27.8 ,27.7 ,27.6 ,27.7 ,27.6 ,27.5 ,27.5 ,32.2 ,29.6 ,30.2 ,27.6 ,28.1 ,28.4 ,,24.6 ,24.6 ,3.81 ,30.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0014 ,1.78E+01,1.55E-01,3.10E-04,L3,""
2018/9/12 5:00,0.38 ,-1.80 ,-0.007 ,27.7 ,27.4 ,27.4 ,27.3 ,27.4 ,27.6 ,27.4 ,27.4 ,27.2 ,0.55 ,29.0 ,27.7 ,27.6 ,27.6 ,27.2 ,27.6 ,28.1 ,27.8 ,27.6 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,32.1 ,29.6 ,30.1 ,27.6 ,28.2 ,28.4 ,,24.7 ,24.6 ,3.81 ,30.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.95E-01,3.10E-04,L3,""
2018/9/12 11:00,0.38 ,-1.81 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.4 ,27.5 ,27.4 ,27.3 ,27.1 ,0.55 ,28.9 ,27.7 ,27.6 ,27.6 ,27.2 ,27.5 ,28.0 ,27.7 ,27.5 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,31.9 ,29.5 ,30.1 ,27.5 ,28.1 ,28.4 ,,24.7 ,24.6 ,3.80 ,30.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.35E-01,3.10E-04,L3,""
2018/9/12 17:00,0.39 ,-1.79 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.4 ,27.5 ,27.4 ,27.3 ,27.1 ,0.58 ,28.9 ,27.7 ,27.6 ,27.6 ,27.2 ,27.5 ,28.0 ,27.7 ,27.5 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,32.0 ,29.5 ,30.1 ,27.5 ,28.0 ,28.3 ,,24.7 ,24.6 ,3.80 ,30.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.24E-01,3.00E-04,L3,""
2018/9/12 23:00,0.39 ,-1.79 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.4 ,27.5 ,27.4 ,27.3 ,27.1 ,0.66 ,28.9 ,27.6 ,27.6 ,27.5 ,27.2 ,27.5 ,28.0 ,27.7 ,27.5 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,32.0 ,29.4 ,30.1 ,27.5 ,28.0 ,28.3 ,,24.7 ,24.6 ,3.70 ,30.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.33E-01,3.10E-04,L3,""
2018/9/13 5:00,0.39 ,-1.79 ,-0.007 ,27.6 ,27.3 ,27.2 ,27.2 ,27.3 ,27.4 ,27.4 ,27.3 ,27.1 ,0.61 ,28.9 ,27.6 ,27.5 ,27.5 ,27.2 ,27.5 ,28.0 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.3 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,28.0 ,28.3 ,,24.7 ,24.7 ,3.61 ,30.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,2.06E-01,3.00E-04,L3,""
2018/9/13 11:00,0.39 ,-1.78 ,-0.007 ,27.6 ,27.2 ,27.2 ,27.2 ,27.3 ,27.4 ,27.3 ,27.3 ,27.1 ,0.62 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.3 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,28.0 ,28.3 ,,24.7 ,24.6 ,3.60 ,30.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.33E-01,3.00E-04,L3,""
2018/9/13 17:00,0.40 ,-1.76 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.4 ,27.3 ,27.1 ,0.58 ,28.9 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,28.0 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.3 ,27.3 ,31.9 ,29.4 ,30.1 ,27.5 ,27.9 ,28.1 ,,24.7 ,24.7 ,3.60 ,30.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.75E+01,1.50E-01,3.10E-04,L3,""
2018/9/13 23:00,0.40 ,-1.76 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.4 ,27.5 ,27.4 ,27.3 ,27.1 ,0.61 ,28.9 ,27.6 ,27.5 ,27.5 ,27.2 ,27.4 ,28.0 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.4 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,28.1 ,28.4 ,,24.7 ,24.7 ,3.60 ,30.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0014 ,1.77E+01,8.72E-02,3.10E-04,L3,""
2018/9/14 5:00,0.40 ,-1.76 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.4 ,27.3 ,27.1 ,0.56 ,28.9 ,27.6 ,27.5 ,27.5 ,27.2 ,27.5 ,28.0 ,27.7 ,27.5 ,27.4 ,27.6 ,27.4 ,27.4 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,27.9 ,28.2 ,,24.7 ,24.7 ,3.49 ,30.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.17E-01,3.10E-04,L3,""
2018/9/14 11:00,0.40 ,-1.75 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.4 ,27.4 ,27.3 ,27.3 ,27.1 ,0.60 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.7 ,27.5 ,27.4 ,27.6 ,27.4 ,27.4 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,28.0 ,28.3 ,,24.7 ,24.7 ,3.49 ,30.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0017 ,1.79E+01,1.23E-01,3.00E-04,L3,""
2018/9/14 17:00,0.41 ,-1.74 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.4 ,27.5 ,27.4 ,27.3 ,27.1 ,0.61 ,28.9 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.3 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,28.0 ,28.4 ,,24.8 ,24.7 ,3.49 ,30.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0017 ,1.79E+01,1.19E-01,3.10E-04,L3,""
2018/9/14 23:00,0.41 ,-1.74 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.5 ,27.4 ,27.3 ,27.1 ,0.60 ,28.9 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.4 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,28.1 ,28.3 ,,24.8 ,24.7 ,3.39 ,30.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,6.80E-02,3.10E-04,L3,""
2018/9/15 5:00,0.41 ,-1.74 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.3 ,27.3 ,27.1 ,0.65 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.5 ,27.4 ,27.3 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,27.9 ,28.2 ,,24.8 ,24.7 ,3.39 ,30.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,1.67E-01,3.00E-04,L3,""
2018/9/15 11:00,0.41 ,-1.74 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.5 ,27.4 ,27.3 ,27.1 ,0.58 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.3 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,28.1 ,28.3 ,,24.8 ,24.7 ,3.39 ,30.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0017 ,1.76E+01,1.79E-01,3.10E-04,L3,""
2018/9/15 17:00,0.42 ,-1.73 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.4 ,27.3 ,27.1 ,0.59 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.3 ,27.3 ,31.9 ,29.4 ,30.0 ,27.5 ,28.0 ,28.4 ,,24.8 ,24.7 ,3.39 ,30.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0017 ,1.74E+01,1.61E-01,3.10E-04,L3,""
2018/9/15 23:00,0.42 ,-1.73 ,-0.007 ,27.6 ,27.3 ,27.2 ,27.2 ,27.3 ,27.4 ,27.3 ,27.2 ,27.1 ,0.65 ,28.8 ,27.6 ,27.4 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.5 ,27.4 ,27.3 ,27.3 ,31.8 ,29.4 ,30.0 ,27.5 ,28.0 ,28.3 ,,24.8 ,24.7 ,3.29 ,30.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.70E-01,3.00E-04,L3,""
2018/9/16 5:00,0.42 ,-1.72 ,-0.007 ,27.6 ,27.2 ,27.2 ,27.2 ,27.3 ,27.4 ,27.3 ,27.2 ,27.1 ,0.62 ,28.8 ,27.5 ,27.4 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,31.8 ,29.3 ,30.0 ,27.5 ,27.9 ,28.1 ,,24.8 ,24.7 ,3.29 ,30.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,9.27E-02,3.10E-04,L3,""
2018/9/16 11:00,0.42 ,-1.72 ,-0.007 ,27.6 ,27.3 ,27.2 ,27.2 ,27.3 ,27.4 ,27.3 ,27.3 ,27.1 ,0.64 ,28.7 ,27.5 ,27.4 ,27.4 ,27.1 ,27.3 ,27.8 ,27.6 ,27.5 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,31.8 ,29.3 ,30.0 ,27.4 ,27.8 ,28.1 ,,24.8 ,24.7 ,3.29 ,30.6 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,22 ,-,-,0.400 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,1.88E-01,3.00E-04,L3,""
2018/9/16 17:00,0.42 ,-1.71 ,-0.007 ,27.6 ,27.2 ,27.2 ,27.2 ,27.3 ,27.4 ,27.3 ,27.2 ,27.1 ,0.61 ,28.7 ,27.5 ,27.4 ,27.4 ,27.1 ,27.3 ,27.8 ,27.6 ,27.5 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,31.8 ,29.3 ,29.9 ,27.4 ,27.9 ,28.4 ,,24.8 ,24.8 ,3.29 ,30.7 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,22 ,-,-,0.400 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.85E-01,3.10E-04,L3,""
2018/9/16 23:00,0.43 ,-1.71 ,-0.007 ,27.6 ,27.2 ,27.2 ,27.2 ,27.3 ,27.4 ,27.3 ,27.3 ,27.1 ,0.69 ,28.8 ,27.5 ,27.4 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.4 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,31.8 ,29.3 ,30.0 ,27.5 ,27.9 ,28.1 ,,24.9 ,24.8 ,3.19 ,30.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.73E+01,9.89E-02,3.10E-04,L3,""
2018/9/17 5:00,0.43 ,-1.70 ,-0.007 ,27.6 ,27.2 ,27.2 ,27.2 ,27.3 ,27.4 ,27.3 ,27.3 ,27.1 ,0.56 ,28.7 ,27.5 ,27.4 ,27.4 ,27.1 ,27.3 ,27.8 ,27.6 ,27.4 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,31.8 ,29.3 ,30.0 ,27.5 ,27.8 ,28.1 ,,24.9 ,24.8 ,3.19 ,30.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.73E+01,1.81E-01,3.10E-04,L3,""
2018/9/17 11:00,0.43 ,-1.71 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.4 ,27.3 ,27.1 ,0.63 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.6 ,27.4 ,27.3 ,27.3 ,31.8 ,29.4 ,30.0 ,27.5 ,28.0 ,28.3 ,,24.9 ,24.8 ,3.18 ,30.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0014 ,1.75E+01,1.60E-01,3.10E-04,L3,""
2018/9/17 17:00,0.43 ,-1.70 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.3 ,27.2 ,27.1 ,0.49 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.5 ,27.4 ,27.3 ,27.3 ,31.8 ,29.4 ,30.0 ,27.5 ,28.0 ,28.4 ,,24.9 ,24.8 ,3.08 ,30.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.33E-01,3.10E-04,L3,""
2018/9/17 23:00,0.43 ,-1.72 ,-0.007 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.4 ,27.3 ,27.1 ,0.50 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.5 ,27.4 ,27.3 ,27.3 ,31.8 ,29.4 ,30.0 ,27.5 ,28.0 ,28.2 ,,24.9 ,24.8 ,3.08 ,30.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.48E-01,3.10E-04,L3,""
2018/9/18 5:00,0.43 ,-1.74 ,-0.007 ,27.6 ,27.2 ,27.2 ,27.2 ,27.3 ,27.4 ,27.3 ,27.3 ,27.1 ,0.53 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.4 ,27.5 ,27.4 ,27.3 ,27.3 ,31.8 ,29.3 ,29.9 ,27.5 ,28.0 ,28.3 ,,24.9 ,24.8 ,2.98 ,30.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0017 ,1.76E+01,1.24E-01,3.00E-04,L3,""
2018/9/18 11:00,0.43 ,-1.74 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.3 ,27.4 ,27.3 ,27.2 ,27.1 ,0.61 ,28.8 ,27.5 ,27.4 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.4 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,31.7 ,29.3 ,29.9 ,27.5 ,28.1 ,28.3 ,,24.9 ,24.8 ,2.87 ,30.9 ,0.00 ,-,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.25E-01,3.00E-04,L3,""
2018/9/18 17:00,0.43 ,-1.73 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.3 ,27.4 ,27.3 ,27.2 ,27.1 ,0.61 ,28.7 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.6 ,27.5 ,27.3 ,27.5 ,27.3 ,27.3 ,27.2 ,31.7 ,29.3 ,29.9 ,27.4 ,27.9 ,28.3 ,,24.9 ,24.8 ,2.87 ,30.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.15E-01,3.10E-04,L3,""
2018/9/18 23:00,0.43 ,-1.74 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.3 ,27.4 ,27.3 ,27.2 ,27.0 ,0.57 ,28.8 ,27.6 ,27.5 ,27.5 ,27.1 ,27.4 ,27.9 ,27.6 ,27.5 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,31.7 ,29.3 ,29.9 ,27.5 ,27.9 ,28.2 ,,24.9 ,24.9 ,2.77 ,30.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,1.55E-01,3.10E-04,L3,""
2018/9/19 5:00,0.43 ,-1.75 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,27.0 ,0.59 ,28.7 ,27.5 ,27.4 ,27.4 ,27.1 ,27.4 ,27.8 ,27.6 ,27.4 ,27.3 ,27.5 ,27.3 ,27.3 ,27.2 ,31.7 ,29.2 ,29.8 ,27.4 ,27.8 ,28.1 ,,24.9 ,24.9 ,2.67 ,30.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,1.22E-01,3.10E-04,L3,""
2018/9/19 11:00,0.43 ,-1.75 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.1 ,27.2 ,27.3 ,27.2 ,27.2 ,27.0 ,0.58 ,28.7 ,27.6 ,27.4 ,27.4 ,27.1 ,27.3 ,27.9 ,27.6 ,27.4 ,27.3 ,27.5 ,27.3 ,27.3 ,27.2 ,31.7 ,29.2 ,29.8 ,27.4 ,27.8 ,28.1 ,,24.9 ,24.9 ,2.67 ,30.5 ,0.00 ,-,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.73E-01,3.00E-04,L3,""
2018/9/19 17:00,0.44 ,-1.73 ,-0.007 ,27.5 ,27.2 ,27.1 ,27.1 ,27.2 ,27.3 ,27.2 ,27.1 ,27.0 ,0.51 ,28.7 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.6 ,27.4 ,27.3 ,27.4 ,27.3 ,27.2 ,27.2 ,31.7 ,29.2 ,29.8 ,27.4 ,27.8 ,28.1 ,,25.0 ,24.9 ,2.56 ,30.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,1.67E-01,3.10E-04,L3,""
2018/9/19 23:00,0.44 ,-1.75 ,-0.007 ,27.5 ,27.1 ,27.1 ,27.0 ,27.2 ,27.3 ,27.2 ,27.2 ,27.0 ,0.56 ,28.7 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,31.6 ,29.2 ,29.8 ,27.4 ,28.0 ,28.1 ,,25.0 ,24.9 ,2.47 ,30.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.20E-01,3.10E-04,L3,""
2018/9/20 5:00,0.44 ,-1.75 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.2 ,27.3 ,27.2 ,27.1 ,27.0 ,0.58 ,28.7 ,27.4 ,27.3 ,27.3 ,27.0 ,27.3 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,31.5 ,29.1 ,29.7 ,27.3 ,27.8 ,28.0 ,,25.0 ,24.9 ,2.35 ,30.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.60E-01,3.00E-04,L3,""
2018/9/20 11:00,0.44 ,-1.76 ,-0.007 ,27.4 ,27.1 ,27.0 ,27.0 ,27.1 ,27.2 ,27.2 ,27.1 ,26.9 ,0.57 ,28.7 ,27.5 ,27.3 ,27.3 ,27.0 ,27.3 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,31.5 ,29.1 ,29.7 ,27.3 ,27.8 ,28.1 ,,25.0 ,24.9 ,2.36 ,30.2 ,0.00 ,-,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.23E-01,3.10E-04,L3,""
2018/9/20 17:00,0.44 ,-1.75 ,-0.007 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.2 ,27.1 ,27.1 ,26.9 ,0.55 ,28.7 ,27.5 ,27.4 ,27.4 ,27.0 ,27.3 ,27.8 ,27.5 ,27.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.1 ,31.6 ,29.1 ,29.7 ,27.3 ,27.8 ,28.1 ,,25.0 ,24.9 ,2.26 ,30.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.82E-01,3.10E-04,L3,""
2018/9/20 23:00,0.43 ,-1.77 ,-0.007 ,27.3 ,27.0 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,27.0 ,26.9 ,0.58 ,28.5 ,27.4 ,27.2 ,27.3 ,26.9 ,27.2 ,27.7 ,27.5 ,27.2 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,31.5 ,29.0 ,29.7 ,27.2 ,27.8 ,27.9 ,,25.0 ,24.9 ,2.25 ,29.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,2.08E-01,3.10E-04,L3,""
2018/9/21 5:00,0.44 ,-1.77 ,-0.007 ,27.3 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.9 ,26.8 ,0.61 ,28.5 ,27.3 ,27.2 ,27.2 ,26.8 ,27.1 ,27.6 ,27.4 ,27.2 ,27.1 ,27.3 ,27.1 ,27.0 ,27.0 ,31.4 ,29.0 ,29.6 ,27.2 ,27.8 ,28.1 ,,25.0 ,24.9 ,2.26 ,29.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0016 ,1.74E+01,1.97E-01,3.00E-04,L3,""
2018/9/21 11:00,0.44 ,-1.77 ,-0.007 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,0.64 ,28.4 ,27.3 ,27.1 ,27.2 ,26.8 ,27.1 ,27.6 ,27.3 ,27.1 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,31.3 ,28.9 ,29.5 ,27.1 ,27.7 ,28.0 ,,25.0 ,24.9 ,2.36 ,29.7 ,0.00 ,-,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.50E-01,3.00E-04,L3,""
2018/9/21 17:00,0.44 ,-1.75 ,-0.007 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,0.68 ,28.5 ,27.3 ,27.1 ,27.2 ,26.8 ,27.1 ,27.6 ,27.3 ,27.1 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,31.4 ,28.9 ,29.5 ,27.1 ,27.6 ,27.9 ,,25.0 ,24.9 ,2.57 ,29.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.79E+01,1.40E-01,3.00E-04,L3,""
2018/9/21 23:00,0.45 ,-1.74 ,-0.007 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.9 ,26.8 ,0.76 ,28.5 ,27.3 ,27.1 ,27.2 ,26.8 ,27.1 ,27.6 ,27.3 ,27.1 ,27.0 ,27.2 ,27.0 ,27.0 ,27.0 ,31.3 ,28.9 ,29.5 ,27.1 ,27.6 ,27.9 ,,25.0 ,25.0 ,2.67 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.96E-01,3.10E-04,L3,""
2018/9/22 5:00,0.45 ,-1.71 ,-0.007 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,0.78 ,28.3 ,27.1 ,27.0 ,27.1 ,26.7 ,27.0 ,27.5 ,27.2 ,27.1 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,31.3 ,28.8 ,29.5 ,27.1 ,27.7 ,27.8 ,,25.0 ,25.0 ,2.77 ,29.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0016 ,1.72E+01,1.79E-01,3.00E-04,L3,""
2018/9/22 11:00,0.45 ,-1.71 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.9 ,26.7 ,0.65 ,28.3 ,27.1 ,27.0 ,27.1 ,26.7 ,26.9 ,27.5 ,27.2 ,27.0 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,31.2 ,28.8 ,29.5 ,27.0 ,27.5 ,27.8 ,,25.0 ,25.0 ,2.87 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.75E+01,1.25E-01,3.00E-04,L3,""
2018/9/22 17:00,0.46 ,-1.71 ,-0.007 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,26.9 ,26.9 ,26.7 ,0.52 ,28.4 ,27.2 ,27.0 ,27.1 ,26.7 ,27.0 ,27.5 ,27.2 ,27.1 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,31.3 ,28.8 ,29.5 ,27.1 ,27.5 ,27.8 ,,25.0 ,25.0 ,4.22 ,29.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0014 ,1.76E+01,1.21E-01,3.10E-04,L3,""
2018/9/22 23:00,0.45 ,-1.74 ,-0.007 ,27.2 ,26.8 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.9 ,26.7 ,0.51 ,28.3 ,27.1 ,27.0 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,31.2 ,28.8 ,29.5 ,27.0 ,27.5 ,27.8 ,,25.0 ,25.0 ,4.21 ,29.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.24E-01,3.10E-04,L3,""
2018/9/23 5:00,0.45 ,-1.76 ,-0.007 ,27.2 ,26.8 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.9 ,26.7 ,0.50 ,28.3 ,27.1 ,26.9 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,26.9 ,26.9 ,26.8 ,31.2 ,28.8 ,29.4 ,27.0 ,27.7 ,27.8 ,,25.0 ,25.0 ,4.22 ,29.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,1.78E-01,3.00E-04,L3,""
2018/9/23 11:00,0.45 ,-1.77 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.8 ,26.7 ,0.53 ,28.3 ,27.1 ,27.0 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,26.9 ,26.9 ,26.8 ,31.2 ,28.8 ,29.4 ,27.0 ,27.5 ,27.8 ,,25.0 ,25.0 ,4.11 ,29.7 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,22 ,-,-,0.400 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0016 ,1.73E+01,1.58E-01,3.10E-04,L3,""
2018/9/23 17:00,0.45 ,-1.76 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.8 ,26.7 ,0.53 ,28.2 ,27.0 ,26.9 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,26.9 ,26.9 ,26.8 ,31.2 ,28.8 ,29.4 ,27.0 ,27.6 ,27.8 ,,25.0 ,25.0 ,4.12 ,29.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0014 ,1.80E+01,1.72E-01,3.10E-04,L3,""
2018/9/23 23:00,0.45 ,-1.77 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.9 ,26.7 ,0.60 ,28.3 ,27.1 ,27.0 ,27.1 ,26.7 ,27.0 ,27.5 ,27.2 ,27.1 ,26.9 ,27.1 ,27.0 ,26.9 ,26.8 ,31.2 ,28.8 ,29.4 ,27.0 ,27.5 ,27.8 ,,25.1 ,25.0 ,4.11 ,29.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.15E-01,3.00E-04,L3,""
2018/9/24 5:00,0.45 ,-1.77 ,-0.007 ,27.2 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.8 ,26.7 ,0.60 ,28.3 ,27.1 ,27.0 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,31.2 ,28.8 ,29.4 ,27.0 ,27.5 ,27.8 ,,25.1 ,25.0 ,4.11 ,29.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,22 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0014 ,1.73E+01,8.33E-02,3.10E-04,L3,""
2018/9/24 11:00,0.46 ,-1.76 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.8 ,26.7 ,0.64 ,28.2 ,27.0 ,26.9 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,26.9 ,26.9 ,26.8 ,31.2 ,28.8 ,29.4 ,27.0 ,27.5 ,27.8 ,,25.1 ,25.0 ,4.11 ,30.2 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.52E-01,3.00E-04,L3,""
2018/9/24 17:00,0.46 ,-1.75 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.9 ,26.6 ,0.58 ,28.2 ,27.1 ,26.9 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,27.0 ,26.9 ,26.8 ,31.2 ,28.8 ,29.4 ,27.0 ,27.5 ,27.9 ,,25.1 ,25.0 ,4.12 ,30.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,1.12E-01,3.10E-04,L3,""
2018/9/24 23:00,0.46 ,-1.75 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.9 ,26.7 ,0.63 ,28.2 ,27.0 ,26.9 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,26.9 ,26.9 ,26.8 ,31.2 ,28.8 ,29.4 ,27.0 ,27.5 ,27.8 ,,25.1 ,25.0 ,4.12 ,30.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.51E-01,3.10E-04,L3,""
2018/9/25 5:00,0.46 ,-1.75 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.9 ,26.7 ,0.62 ,28.3 ,27.1 ,26.9 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,27.0 ,26.9 ,26.8 ,31.2 ,28.8 ,29.4 ,27.0 ,27.5 ,27.8 ,,25.1 ,25.0 ,4.01 ,30.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.78E-01,3.10E-04,L3,""
2018/9/25 11:00,0.46 ,-1.76 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.9 ,26.7 ,0.56 ,28.2 ,27.0 ,26.9 ,27.0 ,26.6 ,26.9 ,27.4 ,27.2 ,27.0 ,26.9 ,27.1 ,27.0 ,26.9 ,26.8 ,31.2 ,28.8 ,29.4 ,27.0 ,27.6 ,27.7 ,,25.1 ,25.0 ,4.01 ,30.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,1.09E-01,3.00E-04,L3,""
2018/9/25 17:00,0.45 ,-1.77 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,27.0 ,26.9 ,26.9 ,26.6 ,0.53 ,28.2 ,27.0 ,26.9 ,27.0 ,26.6 ,26.9 ,27.4 ,27.1 ,27.0 ,26.9 ,27.0 ,26.9 ,26.8 ,26.8 ,31.1 ,28.7 ,29.4 ,27.0 ,27.5 ,27.7 ,,25.1 ,25.0 ,4.11 ,30.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.96E-01,3.10E-04,L3,""
2018/9/25 23:00,0.45 ,-1.79 ,-0.007 ,27.0 ,26.7 ,26.7 ,26.6 ,26.7 ,26.9 ,26.8 ,26.8 ,26.5 ,0.58 ,28.1 ,27.0 ,26.8 ,26.9 ,26.6 ,26.8 ,27.3 ,27.1 ,26.9 ,26.8 ,27.0 ,26.9 ,26.8 ,26.7 ,31.0 ,28.7 ,29.3 ,26.9 ,27.4 ,27.7 ,,25.1 ,25.0 ,4.12 ,30.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.78E-01,3.00E-04,L3,""
2018/9/26 5:00,0.45 ,-1.80 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.7 ,26.8 ,26.7 ,26.7 ,26.5 ,0.56 ,28.1 ,26.9 ,26.7 ,26.8 ,26.4 ,26.7 ,27.2 ,27.0 ,26.8 ,26.7 ,26.9 ,26.8 ,26.7 ,26.7 ,30.9 ,28.6 ,29.2 ,26.8 ,27.5 ,27.7 ,,25.1 ,25.0 ,4.11 ,30.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,1.71E-01,3.10E-04,L3,""
2018/9/26 11:00,0.46 ,-1.80 ,-0.007 ,26.8 ,26.5 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.6 ,26.4 ,0.57 ,28.0 ,26.9 ,26.7 ,26.8 ,26.4 ,26.7 ,27.2 ,27.0 ,26.7 ,26.7 ,26.8 ,26.7 ,26.6 ,26.6 ,30.8 ,28.5 ,29.2 ,26.8 ,27.3 ,27.6 ,,25.1 ,25.1 ,4.01 ,29.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.54E-01,3.10E-04,L3,""
2018/9/26 17:00,0.46 ,-1.79 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.6 ,26.6 ,26.4 ,0.58 ,28.1 ,26.9 ,26.8 ,26.8 ,26.4 ,26.7 ,27.2 ,27.0 ,26.8 ,26.7 ,26.9 ,26.7 ,26.6 ,26.6 ,30.9 ,28.5 ,29.1 ,26.8 ,27.3 ,27.6 ,,25.1 ,25.1 ,4.02 ,29.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.01E-01,3.10E-04,L3,""
2018/9/26 23:00,0.46 ,-1.79 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.6 ,26.7 ,26.8 ,26.7 ,26.6 ,26.4 ,0.67 ,28.1 ,27.0 ,26.8 ,26.8 ,26.5 ,26.8 ,27.3 ,27.0 ,26.8 ,26.7 ,26.9 ,26.7 ,26.7 ,26.6 ,30.9 ,28.5 ,29.2 ,26.8 ,27.2 ,27.5 ,,25.2 ,25.1 ,3.90 ,29.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.73E+01,6.77E-02,3.10E-04,L3,""
2018/9/27 5:00,0.46 ,-1.79 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.7 ,26.6 ,26.4 ,0.61 ,28.1 ,26.9 ,26.8 ,26.8 ,26.5 ,26.8 ,27.3 ,27.0 ,26.8 ,26.7 ,26.9 ,26.7 ,26.7 ,26.6 ,30.9 ,28.5 ,29.2 ,26.8 ,27.2 ,27.4 ,,25.2 ,25.1 ,3.91 ,29.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.79E+01,1.14E-01,3.10E-04,L3,""
2018/9/27 11:00,0.46 ,-1.79 ,-0.007 ,26.8 ,26.5 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.6 ,26.3 ,0.76 ,27.9 ,26.8 ,26.6 ,26.7 ,26.3 ,26.6 ,27.1 ,26.9 ,26.7 ,26.6 ,26.8 ,26.6 ,26.6 ,26.5 ,30.7 ,28.4 ,29.1 ,26.7 ,27.1 ,27.4 ,,25.2 ,25.1 ,3.91 ,29.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,2.10E-01,3.10E-04,L3,""
2018/9/27 17:00,0.47 ,-1.76 ,-0.007 ,26.7 ,26.4 ,26.4 ,26.3 ,26.5 ,26.6 ,26.5 ,26.4 ,26.2 ,0.70 ,27.8 ,26.7 ,26.5 ,26.6 ,26.2 ,26.5 ,27.0 ,26.8 ,26.6 ,26.5 ,26.7 ,26.6 ,26.5 ,26.4 ,30.6 ,28.3 ,29.0 ,26.6 ,27.1 ,27.4 ,,25.2 ,25.1 ,4.01 ,29.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.81E+01,1.34E-01,3.10E-04,L3,""
