,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2018/9/27 23:00,0.47 ,-1.77 ,-0.007 ,26.7 ,26.3 ,26.3 ,26.2 ,26.4 ,26.5 ,26.4 ,26.4 ,26.2 ,0.60 ,27.8 ,26.6 ,26.5 ,26.6 ,26.2 ,26.4 ,27.0 ,26.7 ,26.5 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,30.5 ,28.3 ,28.9 ,26.5 ,27.1 ,27.3 ,,25.2 ,25.1 ,4.01 ,29.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.57E-01,3.10E-04,L3,""
2018/9/28 5:00,0.47 ,-1.79 ,-0.007 ,26.6 ,26.3 ,26.3 ,26.1 ,26.3 ,26.4 ,26.4 ,26.3 ,26.1 ,0.50 ,27.7 ,26.6 ,26.4 ,26.5 ,26.1 ,26.4 ,26.9 ,26.7 ,26.4 ,26.4 ,26.6 ,26.4 ,26.3 ,26.3 ,30.5 ,28.2 ,28.9 ,26.4 ,27.1 ,27.3 ,,25.2 ,25.1 ,3.90 ,28.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,2.25E-01,3.00E-04,L3,""
2018/9/28 11:00,0.47 ,-1.79 ,-0.007 ,26.6 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.1 ,0.51 ,27.7 ,26.6 ,26.4 ,26.5 ,26.1 ,26.4 ,26.9 ,26.6 ,26.4 ,26.4 ,26.6 ,26.4 ,26.3 ,26.3 ,30.5 ,28.2 ,28.9 ,26.4 ,26.9 ,27.2 ,,25.2 ,25.1 ,3.91 ,28.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,7.70E-02,3.00E-04,L3,""
2018/9/28 17:00,0.47 ,-1.79 ,-0.007 ,26.6 ,26.3 ,26.2 ,26.2 ,26.3 ,26.4 ,26.4 ,26.3 ,26.1 ,0.44 ,27.7 ,26.6 ,26.4 ,26.5 ,26.1 ,26.4 ,26.9 ,26.7 ,26.5 ,26.4 ,26.6 ,26.4 ,26.4 ,26.3 ,30.5 ,28.2 ,28.9 ,26.4 ,27.1 ,27.4 ,,25.2 ,25.1 ,3.90 ,28.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0014 ,1.74E+01,1.72E-01,3.10E-04,L3,""
2018/9/28 23:00,0.47 ,-1.82 ,-0.007 ,26.6 ,26.3 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.1 ,0.53 ,27.7 ,26.6 ,26.4 ,26.5 ,26.1 ,26.4 ,26.9 ,26.7 ,26.5 ,26.4 ,26.6 ,26.4 ,26.3 ,26.3 ,30.5 ,28.2 ,28.9 ,26.4 ,27.0 ,27.2 ,,25.2 ,25.1 ,3.90 ,28.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,2.25E-01,3.10E-04,L3,""
2018/9/29 5:00,0.46 ,-1.82 ,-0.007 ,26.6 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.1 ,0.58 ,27.7 ,26.6 ,26.4 ,26.4 ,26.1 ,26.4 ,26.9 ,26.6 ,26.4 ,26.4 ,26.5 ,26.4 ,26.3 ,26.3 ,30.5 ,28.2 ,28.9 ,26.4 ,27.1 ,27.2 ,,25.2 ,25.1 ,3.80 ,28.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,1.52E-01,3.10E-04,L3,""
2018/9/29 11:00,0.47 ,-1.82 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,0.68 ,27.6 ,26.5 ,26.3 ,26.4 ,26.0 ,26.3 ,26.8 ,26.6 ,26.4 ,26.3 ,26.5 ,26.4 ,26.3 ,26.2 ,30.4 ,28.1 ,28.8 ,26.4 ,27.1 ,27.3 ,,25.2 ,25.1 ,3.80 ,28.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0014 ,1.77E+01,1.12E-01,3.10E-04,L3,""
2018/9/29 17:00,0.47 ,-1.81 ,-0.007 ,26.6 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,0.59 ,27.7 ,26.5 ,26.4 ,26.4 ,26.1 ,26.4 ,26.8 ,26.6 ,26.4 ,26.3 ,26.5 ,26.4 ,26.3 ,26.2 ,30.5 ,28.2 ,28.9 ,26.4 ,26.9 ,27.2 ,,25.2 ,25.1 ,3.80 ,28.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0013 ,1.76E+01,1.25E-01,3.10E-04,L3,""
2018/9/29 23:00,0.47 ,-1.80 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,0.74 ,27.7 ,26.6 ,26.4 ,26.4 ,26.1 ,26.4 ,26.9 ,26.6 ,26.4 ,26.3 ,26.5 ,26.4 ,26.3 ,26.3 ,30.5 ,28.2 ,28.9 ,26.4 ,27.0 ,27.2 ,,25.2 ,25.1 ,3.80 ,28.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.60E-01,3.10E-04,L3,""
2018/9/30 5:00,0.48 ,-1.78 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,0.76 ,27.6 ,26.5 ,26.3 ,26.4 ,26.0 ,26.3 ,26.8 ,26.6 ,26.4 ,26.3 ,26.5 ,26.4 ,26.3 ,26.3 ,30.5 ,28.2 ,28.9 ,26.4 ,27.1 ,27.2 ,,25.2 ,25.1 ,3.70 ,28.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,1.26E-01,3.10E-04,L3,""
2018/9/30 11:00,0.48 ,-1.75 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,0.94 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.3 ,26.7 ,26.6 ,26.4 ,26.3 ,26.5 ,26.3 ,26.3 ,26.2 ,30.5 ,28.2 ,28.9 ,26.4 ,27.0 ,27.2 ,,25.2 ,25.1 ,3.80 ,28.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,1.99E-01,3.10E-04,L3,""
2018/9/30 17:00,0.49 ,-1.72 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,0.77 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.3 ,26.8 ,26.6 ,26.4 ,26.3 ,26.5 ,26.3 ,26.2 ,26.2 ,30.5 ,28.2 ,28.9 ,26.4 ,26.9 ,27.2 ,,25.2 ,25.1 ,3.80 ,28.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.97E-01,3.00E-04,L3,""
2018/9/30 23:00,0.50 ,-1.69 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,1.26 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.3 ,26.7 ,26.6 ,26.4 ,26.3 ,26.4 ,26.3 ,26.3 ,26.2 ,30.4 ,28.1 ,28.9 ,26.4 ,26.9 ,27.2 ,,25.2 ,25.1 ,3.91 ,28.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,1.09E-01,3.00E-04,L3,""
2018/10/1 5:00,0.50 ,-1.62 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,1.30 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.2 ,26.7 ,26.6 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.5 ,28.2 ,28.8 ,26.4 ,26.9 ,27.2 ,,25.2 ,25.1 ,4.42 ,28.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.013 ,20.9 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,7.99E-02,3.00E-04,L3,""
2018/10/1 11:00,0.50 ,-1.68 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.2 ,26.3 ,26.4 ,26.3 ,26.4 ,26.0 ,0.13 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.3 ,26.7 ,26.6 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.2 ,28.9 ,26.4 ,26.9 ,27.1 ,,25.2 ,25.2 ,4.32 ,29.1 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,18.7 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.34E-01,3.00E-04,L3,""
2018/10/1 17:00,0.50 ,-1.71 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,0.35 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.3 ,26.7 ,26.6 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.5 ,28.2 ,28.9 ,26.4 ,26.7 ,27.0 ,,25.2 ,25.2 ,4.32 ,29.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.2 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.57E-01,3.10E-04,L3,""
2018/10/1 23:00,0.49 ,-1.74 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.3 ,26.0 ,0.45 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.3 ,26.7 ,26.6 ,26.4 ,26.3 ,26.4 ,26.3 ,26.3 ,26.2 ,30.5 ,28.2 ,28.9 ,26.4 ,26.7 ,27.0 ,,25.2 ,25.2 ,4.32 ,29.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.5 ,,,0.16 ,0.15 ,0.0014 ,1.73E+01,8.26E-02,3.00E-04,L3,""
2018/10/2 5:00,0.49 ,-1.77 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.2 ,26.4 ,26.2 ,26.3 ,26.0 ,0.34 ,27.6 ,26.4 ,26.3 ,26.3 ,26.0 ,26.2 ,26.7 ,26.6 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.2 ,28.9 ,26.4 ,26.9 ,27.1 ,,25.2 ,25.2 ,4.22 ,29.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.3 ,,,0.16 ,0.15 ,0.0016 ,1.72E+01,1.46E-01,3.10E-04,L3,""
2018/10/2 11:00,0.49 ,-1.80 ,-0.007 ,26.4 ,26.2 ,26.2 ,26.1 ,26.2 ,26.4 ,26.2 ,26.3 ,26.0 ,0.37 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.6 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.1 ,28.8 ,26.3 ,26.8 ,27.1 ,,25.2 ,25.2 ,4.21 ,29.4 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,19.4 ,,,0.16 ,0.15 ,0.0016 ,1.43E+01,1.29E-01,3.10E-04,L3,""
2018/10/2 17:00,0.49 ,-1.81 ,-0.007 ,26.4 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.3 ,26.3 ,26.0 ,0.37 ,27.5 ,26.4 ,26.3 ,26.3 ,26.0 ,26.2 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.1 ,28.8 ,26.4 ,26.7 ,27.0 ,,25.2 ,25.2 ,4.22 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.4 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.50E-01,3.00E-04,L3,""
2018/10/2 23:00,0.48 ,-1.83 ,-0.007 ,26.4 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.2 ,26.3 ,26.0 ,0.48 ,27.6 ,26.4 ,26.3 ,26.3 ,26.0 ,26.3 ,26.7 ,26.5 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.2 ,28.9 ,26.3 ,26.8 ,27.0 ,,25.2 ,25.2 ,4.11 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.41E-01,3.10E-04,L3,""
2018/10/3 5:00,0.48 ,-1.85 ,-0.007 ,26.4 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.2 ,26.3 ,26.0 ,0.51 ,27.6 ,26.4 ,26.3 ,26.3 ,26.0 ,26.2 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.1 ,28.9 ,26.3 ,26.9 ,27.1 ,,25.2 ,25.2 ,4.11 ,29.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.78E-01,3.10E-04,L3,""
2018/10/3 11:00,0.48 ,-1.85 ,-0.007 ,26.4 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.2 ,26.2 ,26.0 ,0.56 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.3 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.1 ,28.8 ,26.3 ,26.8 ,27.1 ,,25.2 ,25.2 ,4.11 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0014 ,1.79E+01,1.51E-01,3.00E-04,L3,""
2018/10/3 17:00,0.48 ,-1.85 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.53 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.3 ,26.8 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.1 ,28.8 ,26.3 ,26.7 ,27.0 ,,25.2 ,25.2 ,4.11 ,29.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0014 ,1.78E+01,1.41E-01,3.10E-04,L3,""
2018/10/3 23:00,0.48 ,-1.85 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.52 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.7 ,27.0 ,,25.2 ,25.2 ,4.01 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.82E-01,3.10E-04,L3,""
2018/10/4 5:00,0.48 ,-1.86 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.3 ,26.2 ,26.2 ,25.9 ,0.45 ,27.5 ,26.3 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.5 ,26.3 ,26.2 ,26.4 ,26.2 ,26.2 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.8 ,27.0 ,,25.2 ,25.2 ,3.91 ,29.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.72E+01,1.46E-01,3.10E-04,L3,""
2018/10/4 11:00,0.48 ,-1.86 ,-0.007 ,26.4 ,26.0 ,26.0 ,25.9 ,26.1 ,26.2 ,26.1 ,26.1 ,25.8 ,0.48 ,27.5 ,26.4 ,26.3 ,26.3 ,25.9 ,26.2 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.7 ,26.3 ,26.7 ,27.0 ,,25.2 ,25.2 ,3.91 ,29.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.68E-01,3.10E-04,L3,""
2018/10/4 17:00,0.48 ,-1.85 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.2 ,26.2 ,25.9 ,0.50 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.4 ,26.3 ,26.2 ,26.4 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.6 ,26.9 ,,25.2 ,25.2 ,3.91 ,29.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0014 ,1.76E+01,2.35E-01,3.00E-04,L3,""
2018/10/4 23:00,0.48 ,-1.86 ,-0.007 ,26.4 ,26.0 ,26.0 ,25.9 ,26.1 ,26.2 ,26.1 ,26.2 ,25.9 ,0.54 ,27.5 ,26.3 ,26.2 ,26.2 ,25.9 ,26.1 ,26.6 ,26.4 ,26.3 ,26.2 ,26.3 ,26.2 ,26.1 ,26.1 ,30.3 ,28.0 ,28.7 ,26.2 ,26.6 ,26.9 ,,25.2 ,25.2 ,3.91 ,29.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.13E-01,3.10E-04,L3,""
2018/10/5 5:00,0.48 ,-1.85 ,-0.007 ,26.4 ,26.0 ,26.0 ,25.9 ,26.1 ,26.2 ,26.1 ,26.1 ,25.8 ,0.58 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.4 ,26.3 ,26.2 ,26.3 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.7 ,26.3 ,26.7 ,26.9 ,,25.3 ,25.2 ,3.80 ,29.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.88E-01,3.10E-04,L3,""
2018/10/5 11:00,0.48 ,-1.85 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.1 ,26.1 ,25.9 ,0.64 ,27.5 ,26.3 ,26.2 ,26.2 ,25.9 ,26.2 ,26.6 ,26.4 ,26.3 ,26.2 ,26.3 ,26.2 ,26.1 ,26.1 ,30.3 ,28.0 ,28.7 ,26.3 ,26.6 ,26.9 ,,25.2 ,25.2 ,3.80 ,29.3 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.97E-01,3.10E-04,L3,""
2018/10/5 17:00,0.49 ,-1.83 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.1 ,26.2 ,25.9 ,0.66 ,27.5 ,26.3 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.4 ,26.3 ,26.2 ,26.4 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.7 ,26.3 ,26.5 ,26.8 ,,25.3 ,25.2 ,3.80 ,29.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.89E-01,3.10E-04,L3,""
2018/10/5 23:00,0.49 ,-1.82 ,-0.007 ,26.3 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.2 ,26.2 ,25.9 ,0.72 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.4 ,26.3 ,26.2 ,26.4 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.7 ,26.3 ,26.7 ,26.9 ,,25.2 ,25.2 ,3.80 ,29.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0014 ,1.79E+01,1.70E-01,3.00E-04,L3,""
2018/10/6 5:00,0.50 ,-1.80 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.78 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.4 ,26.3 ,26.2 ,26.4 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.7 ,26.3 ,26.8 ,26.9 ,,25.2 ,25.2 ,3.81 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.79E-01,3.10E-04,L3,""
2018/10/6 11:00,0.50 ,-1.79 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.76 ,27.5 ,26.3 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.4 ,26.3 ,26.2 ,26.3 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.7 ,26.9 ,,25.3 ,25.2 ,3.70 ,29.6 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0016 ,1.75E+01,2.13E-01,3.10E-04,L3,""
2018/10/6 17:00,0.50 ,-1.76 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.3 ,25.9 ,0.79 ,27.5 ,26.3 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.4 ,26.3 ,26.2 ,26.3 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.6 ,26.9 ,,25.3 ,25.2 ,3.70 ,29.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.51E-01,3.10E-04,L3,""
2018/10/6 23:00,0.51 ,-1.74 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.3 ,25.9 ,0.91 ,27.4 ,26.3 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.4 ,26.3 ,26.2 ,26.4 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.8 ,27.1 ,,25.3 ,25.2 ,3.70 ,29.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.51E-01,3.00E-04,L3,""
2018/10/7 5:00,0.52 ,-1.71 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.68 ,27.5 ,26.3 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.5 ,26.3 ,26.2 ,26.4 ,26.2 ,26.2 ,26.1 ,30.4 ,28.1 ,28.8 ,26.3 ,26.5 ,26.8 ,,25.3 ,25.2 ,3.69 ,29.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.85E-01,3.10E-04,L3,""
2018/10/7 11:00,0.52 ,-1.72 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.1 ,26.2 ,26.3 ,26.2 ,26.3 ,25.9 ,0.54 ,27.5 ,26.3 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.5 ,26.3 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.1 ,28.8 ,26.3 ,26.7 ,27.0 ,,25.3 ,25.2 ,3.70 ,30.1 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,2.16E-01,3.10E-04,L3,""
2018/10/7 17:00,0.52 ,-1.73 ,-0.007 ,26.4 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.2 ,26.3 ,25.9 ,0.44 ,27.5 ,26.3 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.1 ,30.4 ,28.1 ,28.8 ,26.3 ,26.7 ,27.1 ,,25.3 ,25.2 ,3.60 ,30.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.4 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.73E-01,3.10E-04,L3,""
2018/10/7 23:00,0.52 ,-1.76 ,-0.007 ,26.4 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.2 ,26.2 ,26.0 ,0.50 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.5 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.2 ,28.9 ,26.3 ,26.8 ,27.0 ,,25.3 ,25.2 ,3.60 ,30.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,1.64E-01,3.00E-04,L3,""
2018/10/8 5:00,0.51 ,-1.77 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.1 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.49 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.5 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.2 ,28.8 ,26.3 ,26.7 ,26.9 ,,25.3 ,25.2 ,3.49 ,30.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.32E-01,3.10E-04,L3,""
2018/10/8 11:00,0.51 ,-1.79 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.54 ,27.6 ,26.5 ,26.4 ,26.4 ,26.0 ,26.3 ,26.8 ,26.6 ,26.4 ,26.3 ,26.4 ,26.3 ,26.3 ,26.2 ,30.5 ,28.2 ,28.8 ,26.4 ,26.8 ,27.0 ,,25.3 ,25.2 ,3.50 ,30.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,1.88E-01,3.00E-04,L3,""
2018/10/8 17:00,0.51 ,-1.78 ,-0.007 ,26.4 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.2 ,26.2 ,26.0 ,0.56 ,27.6 ,26.5 ,26.4 ,26.4 ,26.0 ,26.3 ,26.8 ,26.5 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.2 ,28.8 ,26.4 ,26.7 ,27.0 ,,25.3 ,25.2 ,3.39 ,30.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,9.43E-02,3.10E-04,L3,""
2018/10/8 23:00,0.51 ,-1.80 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.62 ,27.6 ,26.4 ,26.3 ,26.3 ,26.0 ,26.3 ,26.7 ,26.5 ,26.4 ,26.3 ,26.4 ,26.3 ,26.2 ,26.2 ,30.4 ,28.1 ,28.8 ,26.4 ,26.7 ,27.0 ,,25.3 ,25.2 ,3.29 ,30.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0014 ,1.73E+01,1.45E-01,3.10E-04,L3,""
2018/10/9 5:00,0.51 ,-1.80 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.3 ,26.2 ,26.2 ,25.9 ,0.60 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.2 ,26.2 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.8 ,26.9 ,,25.3 ,25.2 ,3.29 ,29.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.38E-01,3.10E-04,L3,""
2018/10/9 11:00,0.51 ,-1.80 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.2 ,26.1 ,25.9 ,0.61 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.4 ,26.3 ,26.2 ,26.4 ,26.2 ,26.1 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.8 ,27.0 ,,25.3 ,25.2 ,3.18 ,29.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,1.70E-01,3.10E-04,L3,""
2018/10/9 17:00,0.52 ,-1.79 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.3 ,26.2 ,26.2 ,25.9 ,0.53 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.2 ,26.2 ,26.1 ,30.3 ,28.1 ,28.7 ,26.3 ,26.8 ,27.1 ,,25.3 ,25.2 ,3.18 ,29.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,9.87E-02,3.10E-04,L3,""
2018/10/9 23:00,0.52 ,-1.80 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.56 ,27.6 ,26.4 ,26.3 ,26.3 ,26.0 ,26.2 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.8 ,27.0 ,,25.3 ,25.2 ,3.08 ,29.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0014 ,1.75E+01,1.83E-01,3.10E-04,L3,""
2018/10/10 5:00,0.52 ,-1.80 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.2 ,26.2 ,25.9 ,0.61 ,27.5 ,26.4 ,26.3 ,26.3 ,26.0 ,26.2 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.1 ,30.3 ,28.1 ,28.7 ,26.3 ,26.8 ,27.0 ,,25.3 ,25.2 ,3.08 ,29.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.72E+01,1.95E-01,3.10E-04,L3,""
2018/10/10 11:00,0.52 ,-1.80 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.3 ,26.2 ,26.1 ,25.9 ,0.58 ,27.6 ,26.4 ,26.3 ,26.3 ,26.0 ,26.3 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.2 ,26.2 ,26.1 ,30.3 ,28.1 ,28.7 ,26.3 ,26.8 ,27.1 ,,25.3 ,25.2 ,2.98 ,29.7 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,1.57E-01,3.00E-04,L3,""
2018/10/10 17:00,0.52 ,-1.79 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.2 ,26.1 ,25.9 ,0.55 ,27.6 ,26.4 ,26.3 ,26.4 ,26.0 ,26.3 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.8 ,27.0 ,,25.3 ,25.2 ,2.98 ,29.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.79E-01,3.10E-04,L3,""
2018/10/10 23:00,0.52 ,-1.79 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.2 ,25.9 ,0.61 ,27.6 ,26.4 ,26.3 ,26.3 ,26.0 ,26.3 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,30.3 ,28.1 ,28.8 ,26.3 ,26.7 ,26.9 ,,25.3 ,25.2 ,2.87 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0017 ,1.79E+01,1.85E-01,3.10E-04,L3,""
2018/10/11 5:00,0.52 ,-1.80 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.2 ,26.2 ,25.9 ,0.61 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.5 ,26.3 ,26.2 ,26.4 ,26.2 ,26.2 ,26.1 ,30.3 ,28.1 ,28.8 ,26.3 ,26.7 ,27.0 ,,25.3 ,25.2 ,2.88 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.73E-01,3.10E-04,L3,""
2018/10/11 11:00,0.52 ,-1.80 ,-0.007 ,26.4 ,26.0 ,26.0 ,25.9 ,26.1 ,26.2 ,26.2 ,26.1 ,25.8 ,0.62 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.4 ,26.3 ,26.2 ,26.3 ,26.2 ,26.1 ,26.1 ,30.3 ,28.0 ,28.7 ,26.3 ,26.8 ,27.0 ,,25.3 ,25.2 ,2.88 ,29.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0017 ,1.77E+01,1.80E-01,3.10E-04,L3,""
2018/10/11 17:00,0.53 ,-1.79 ,-0.007 ,26.3 ,26.0 ,26.0 ,25.9 ,26.1 ,26.2 ,26.1 ,26.1 ,25.8 ,0.71 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.7 ,26.4 ,26.2 ,26.1 ,26.3 ,26.2 ,26.1 ,26.1 ,30.2 ,28.0 ,28.7 ,26.2 ,26.6 ,27.1 ,,25.3 ,25.3 ,2.98 ,29.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,1.51E-01,3.10E-04,L3,""
2018/10/11 23:00,0.53 ,-1.79 ,-0.007 ,26.3 ,26.0 ,26.0 ,25.8 ,26.0 ,26.1 ,26.1 ,26.0 ,25.8 ,0.64 ,27.5 ,26.4 ,26.2 ,26.3 ,25.9 ,26.2 ,26.6 ,26.4 ,26.2 ,26.1 ,26.3 ,26.1 ,26.1 ,26.0 ,30.2 ,28.0 ,28.7 ,26.2 ,26.6 ,26.9 ,,25.3 ,25.2 ,2.87 ,29.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.19E-01,3.10E-04,L3,""
2018/10/12 5:00,0.53 ,-1.78 ,-0.007 ,26.3 ,26.0 ,25.9 ,25.9 ,26.0 ,26.1 ,26.0 ,26.0 ,25.8 ,0.57 ,27.4 ,26.3 ,26.2 ,26.2 ,25.9 ,26.2 ,26.6 ,26.4 ,26.2 ,26.1 ,26.3 ,26.1 ,26.0 ,26.0 ,30.1 ,27.9 ,28.6 ,26.2 ,26.7 ,26.8 ,,25.3 ,25.2 ,2.87 ,29.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,2.44E-01,3.10E-04,L3,""
2018/10/12 11:00,0.53 ,-1.80 ,-0.007 ,26.2 ,25.9 ,25.9 ,25.8 ,26.0 ,26.1 ,26.0 ,26.0 ,25.7 ,0.51 ,27.4 ,26.3 ,26.1 ,26.2 ,25.8 ,26.1 ,26.6 ,26.4 ,26.1 ,26.1 ,26.2 ,26.1 ,26.0 ,26.0 ,30.1 ,27.9 ,28.6 ,26.1 ,26.5 ,26.8 ,,25.3 ,25.2 ,2.87 ,29.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.09E-01,3.10E-04,L3,""
2018/10/12 17:00,0.53 ,-1.81 ,-0.007 ,26.2 ,25.9 ,25.9 ,25.8 ,25.9 ,26.1 ,26.0 ,25.9 ,25.7 ,0.41 ,27.4 ,26.3 ,26.2 ,26.2 ,25.8 ,26.1 ,26.6 ,26.3 ,26.1 ,26.0 ,26.2 ,26.1 ,26.0 ,26.0 ,30.1 ,27.8 ,28.6 ,26.1 ,26.5 ,26.8 ,,25.3 ,25.3 ,2.77 ,28.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.6 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.24E-01,3.10E-04,L3,""
2018/10/12 23:00,0.52 ,-1.84 ,-0.007 ,26.2 ,25.8 ,25.8 ,25.7 ,25.9 ,26.0 ,25.9 ,25.9 ,25.7 ,0.46 ,27.3 ,26.2 ,26.1 ,26.1 ,25.8 ,26.1 ,26.6 ,26.3 ,26.1 ,26.0 ,26.2 ,26.1 ,26.0 ,26.0 ,30.0 ,27.8 ,28.5 ,26.1 ,26.5 ,26.8 ,,25.3 ,25.2 ,2.77 ,28.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0017 ,1.83E+01,2.54E-01,3.10E-04,L3,""
2018/10/13 5:00,0.52 ,-1.85 ,-0.007 ,26.1 ,25.8 ,25.8 ,25.6 ,25.8 ,26.0 ,25.9 ,25.8 ,25.6 ,0.54 ,27.3 ,26.2 ,26.0 ,26.1 ,25.7 ,26.0 ,26.5 ,26.2 ,26.0 ,25.9 ,26.1 ,26.0 ,25.9 ,25.9 ,29.9 ,27.7 ,28.4 ,26.0 ,26.5 ,26.7 ,,25.3 ,25.2 ,2.67 ,28.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.74E-01,3.10E-04,L3,""
2018/10/13 11:00,0.52 ,-1.86 ,-0.007 ,26.1 ,25.7 ,25.7 ,25.6 ,25.8 ,25.9 ,25.8 ,25.8 ,25.5 ,0.53 ,27.2 ,26.1 ,25.9 ,26.0 ,25.6 ,25.9 ,26.4 ,26.2 ,25.9 ,25.9 ,26.1 ,25.9 ,25.8 ,25.8 ,29.8 ,27.7 ,28.3 ,25.9 ,26.4 ,26.7 ,,25.3 ,25.3 ,2.56 ,28.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.83E+01,2.09E-01,3.10E-04,L3,""
2018/10/13 17:00,0.52 ,-1.85 ,-0.007 ,26.0 ,25.7 ,25.7 ,25.6 ,25.8 ,25.9 ,25.8 ,25.8 ,25.5 ,0.62 ,27.2 ,26.1 ,26.0 ,26.0 ,25.7 ,25.9 ,26.4 ,26.2 ,25.9 ,25.9 ,26.0 ,25.9 ,25.8 ,25.8 ,29.8 ,27.6 ,28.4 ,26.0 ,26.4 ,26.8 ,,25.3 ,25.2 ,4.12 ,28.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.66E-01,3.10E-04,L3,""
2018/10/13 23:00,0.52 ,-1.86 ,-0.007 ,26.0 ,25.6 ,25.6 ,25.5 ,25.7 ,25.8 ,25.8 ,25.7 ,25.5 ,0.66 ,27.2 ,26.1 ,25.9 ,26.0 ,25.6 ,25.9 ,26.4 ,26.1 ,25.9 ,25.8 ,26.0 ,25.9 ,25.8 ,25.8 ,29.7 ,27.6 ,28.3 ,25.9 ,26.3 ,26.6 ,,25.3 ,25.2 ,4.01 ,27.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.19E-01,3.10E-04,L3,""
2018/10/14 5:00,0.52 ,-1.85 ,-0.007 ,25.9 ,25.6 ,25.6 ,25.5 ,25.7 ,25.8 ,25.7 ,25.7 ,25.4 ,0.66 ,27.1 ,26.0 ,25.8 ,25.9 ,25.5 ,25.8 ,26.3 ,26.1 ,25.8 ,25.8 ,26.0 ,25.8 ,25.7 ,25.7 ,29.6 ,27.5 ,28.2 ,25.8 ,26.3 ,26.6 ,,25.3 ,25.3 ,4.01 ,27.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0014 ,1.75E+01,2.53E-01,3.10E-04,L3,""
2018/10/14 11:00,0.52 ,-1.85 ,-0.007 ,25.9 ,25.6 ,25.5 ,25.4 ,25.6 ,25.7 ,25.6 ,25.6 ,25.4 ,0.66 ,27.0 ,26.0 ,25.8 ,25.9 ,25.5 ,25.8 ,26.3 ,26.0 ,25.8 ,25.7 ,25.9 ,25.8 ,25.7 ,25.6 ,29.6 ,27.5 ,28.2 ,25.8 ,26.2 ,26.5 ,,25.3 ,25.3 ,3.90 ,27.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,2.13E-01,3.10E-04,L3,""
2018/10/14 17:00,0.53 ,-1.83 ,-0.007 ,25.9 ,25.6 ,25.5 ,25.5 ,25.6 ,25.8 ,25.6 ,25.6 ,25.4 ,0.60 ,27.1 ,26.0 ,25.8 ,25.9 ,25.5 ,25.8 ,26.3 ,26.0 ,25.8 ,25.7 ,25.9 ,25.8 ,25.7 ,25.6 ,29.6 ,27.5 ,28.2 ,25.8 ,26.2 ,26.7 ,,25.3 ,25.3 ,3.91 ,27.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.75E+01,1.69E-01,3.10E-04,L3,""
2018/10/14 23:00,0.53 ,-1.84 ,-0.007 ,25.9 ,25.5 ,25.5 ,25.4 ,25.6 ,25.7 ,25.6 ,25.6 ,25.4 ,0.65 ,27.0 ,25.9 ,25.8 ,25.8 ,25.5 ,25.7 ,26.2 ,26.0 ,25.8 ,25.7 ,25.9 ,25.8 ,25.7 ,25.6 ,29.6 ,27.5 ,28.1 ,25.8 ,26.2 ,26.5 ,,25.3 ,25.3 ,3.90 ,27.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.81E+01,1.32E-01,3.10E-04,L3,""
2018/10/15 5:00,0.53 ,-1.84 ,-0.007 ,25.8 ,25.5 ,25.5 ,25.3 ,25.5 ,25.7 ,25.6 ,25.5 ,25.3 ,0.64 ,27.0 ,25.9 ,25.7 ,25.8 ,25.4 ,25.7 ,26.2 ,26.0 ,25.7 ,25.7 ,25.8 ,25.7 ,25.6 ,25.6 ,29.5 ,27.4 ,28.1 ,25.7 ,26.2 ,26.5 ,,25.3 ,25.2 ,3.81 ,27.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,1.71E-01,3.10E-04,L3,""
2018/10/15 11:00,0.53 ,-1.84 ,-0.007 ,25.8 ,25.4 ,25.4 ,25.3 ,25.5 ,25.6 ,25.5 ,25.5 ,25.3 ,0.65 ,26.9 ,25.9 ,25.7 ,25.7 ,25.4 ,25.7 ,26.2 ,25.9 ,25.6 ,25.6 ,25.8 ,25.6 ,25.5 ,25.5 ,29.4 ,27.3 ,28.0 ,25.6 ,26.3 ,26.4 ,,25.3 ,25.3 ,3.80 ,27.4 ,-,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,2.07E-01,3.10E-04,L3,""
2018/10/15 17:00,0.53 ,-1.82 ,-0.007 ,25.8 ,25.5 ,25.4 ,25.3 ,25.5 ,25.6 ,25.5 ,25.5 ,25.3 ,0.65 ,26.9 ,25.9 ,25.7 ,25.7 ,25.4 ,25.6 ,26.1 ,25.9 ,25.7 ,25.6 ,25.8 ,25.6 ,25.5 ,25.5 ,29.5 ,27.4 ,28.0 ,25.7 ,26.2 ,26.5 ,,25.3 ,25.3 ,3.81 ,27.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.44E-01,3.10E-04,L3,""
2018/10/15 23:00,0.53 ,-1.82 ,-0.007 ,25.8 ,25.4 ,25.4 ,25.3 ,25.5 ,25.6 ,25.5 ,25.5 ,25.3 ,0.68 ,26.9 ,25.8 ,25.6 ,25.7 ,25.3 ,25.6 ,26.1 ,25.9 ,25.6 ,25.6 ,25.8 ,25.6 ,25.5 ,25.5 ,29.4 ,27.3 ,28.1 ,25.7 ,26.1 ,26.4 ,,25.3 ,25.2 ,3.70 ,27.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0014 ,1.74E+01,1.54E-01,3.10E-04,L3,""
2018/10/16 5:00,0.53 ,-1.83 ,-0.007 ,25.7 ,25.3 ,25.3 ,25.3 ,25.4 ,25.6 ,25.4 ,25.4 ,25.2 ,0.69 ,26.8 ,25.8 ,25.6 ,25.7 ,25.3 ,25.6 ,26.1 ,25.9 ,25.6 ,25.5 ,25.7 ,25.6 ,25.5 ,25.5 ,29.4 ,27.3 ,28.0 ,25.6 ,26.1 ,26.4 ,,25.3 ,25.2 ,3.70 ,26.9 ,0.01 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,1.48E-01,3.10E-04,L3,""
2018/10/16 11:00,0.53 ,-1.82 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.2 ,25.4 ,25.5 ,25.4 ,25.4 ,25.1 ,0.72 ,26.8 ,25.7 ,25.5 ,25.6 ,25.2 ,25.5 ,26.0 ,25.8 ,25.5 ,25.5 ,25.7 ,25.5 ,25.4 ,25.4 ,29.3 ,27.2 ,27.9 ,25.5 ,26.2 ,26.4 ,,25.3 ,25.2 ,3.70 ,27.0 ,-,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0017 ,1.76E+01,1.57E-01,3.10E-04,L3,""
2018/10/16 17:00,0.54 ,-1.80 ,-0.007 ,25.7 ,25.3 ,25.3 ,25.3 ,25.4 ,25.5 ,25.4 ,25.4 ,25.2 ,0.69 ,26.8 ,25.8 ,25.6 ,25.6 ,25.3 ,25.5 ,26.0 ,25.8 ,25.5 ,25.5 ,25.6 ,25.5 ,25.4 ,25.4 ,29.4 ,27.2 ,27.9 ,25.5 ,26.1 ,26.3 ,,25.3 ,25.3 ,3.70 ,27.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0014 ,1.77E+01,1.91E-01,3.10E-04,L3,""
2018/10/16 23:00,0.54 ,-1.79 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.2 ,25.4 ,25.5 ,25.4 ,25.4 ,25.1 ,0.75 ,26.8 ,25.7 ,25.6 ,25.6 ,25.3 ,25.5 ,26.0 ,25.8 ,25.6 ,25.5 ,25.7 ,25.5 ,25.4 ,25.4 ,29.4 ,27.3 ,27.9 ,25.6 ,26.0 ,26.3 ,,25.3 ,25.2 ,3.60 ,27.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,2.52E-01,3.10E-04,L3,""
2018/10/17 5:00,0.54 ,-1.79 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.2 ,25.4 ,25.5 ,25.4 ,25.4 ,25.1 ,0.65 ,26.7 ,25.7 ,25.5 ,25.5 ,25.2 ,25.5 ,25.9 ,25.7 ,25.5 ,25.4 ,25.6 ,25.5 ,25.4 ,25.4 ,29.3 ,27.2 ,27.9 ,25.5 ,25.9 ,26.2 ,,25.3 ,25.3 ,3.60 ,26.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.83E-01,3.10E-04,L3,""
2018/10/17 11:00,0.54 ,-1.80 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.2 ,25.4 ,25.4 ,25.4 ,25.3 ,25.1 ,0.54 ,26.6 ,25.6 ,25.4 ,25.5 ,25.1 ,25.4 ,25.9 ,25.7 ,25.4 ,25.4 ,25.6 ,25.4 ,25.3 ,25.3 ,29.2 ,27.1 ,27.8 ,25.5 ,25.9 ,26.2 ,,25.3 ,25.2 ,3.59 ,27.0 ,-,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0014 ,1.75E+01,2.35E-01,3.10E-04,L3,""
2018/10/17 17:00,0.54 ,-1.81 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.3 ,25.1 ,0.52 ,26.6 ,25.6 ,25.4 ,25.5 ,25.1 ,25.4 ,25.9 ,25.7 ,25.4 ,25.4 ,25.6 ,25.4 ,25.3 ,25.3 ,29.2 ,27.1 ,27.8 ,25.4 ,25.8 ,26.4 ,,25.3 ,25.3 ,3.49 ,26.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.8 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,1.63E-01,3.10E-04,L3,""
2018/10/17 23:00,0.54 ,-1.83 ,-0.007 ,25.5 ,25.1 ,25.1 ,25.1 ,25.3 ,25.3 ,25.3 ,25.3 ,25.0 ,0.57 ,26.6 ,25.5 ,25.3 ,25.4 ,25.1 ,25.3 ,25.8 ,25.6 ,25.4 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,29.1 ,27.1 ,27.7 ,25.4 ,25.8 ,26.2 ,,25.3 ,25.2 ,3.49 ,26.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,1.79E-01,3.10E-04,L3,""
2018/10/18 5:00,0.54 ,-1.84 ,-0.007 ,25.4 ,25.1 ,25.1 ,25.0 ,25.2 ,25.3 ,25.2 ,25.2 ,24.9 ,0.53 ,26.5 ,25.5 ,25.3 ,25.4 ,25.0 ,25.3 ,25.8 ,25.6 ,25.3 ,25.3 ,25.5 ,25.3 ,25.2 ,25.2 ,29.0 ,27.0 ,27.7 ,25.3 ,25.8 ,26.2 ,,25.3 ,25.2 ,3.39 ,26.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.74E+01,1.54E-01,3.00E-04,L3,""
2018/10/18 11:00,0.54 ,-1.85 ,-0.007 ,25.3 ,25.0 ,25.0 ,24.9 ,25.1 ,25.3 ,25.1 ,25.1 ,24.9 ,0.60 ,26.5 ,25.5 ,25.3 ,25.3 ,25.0 ,25.3 ,25.8 ,25.5 ,25.2 ,25.2 ,25.4 ,25.3 ,25.1 ,25.1 ,28.9 ,26.9 ,27.6 ,25.2 ,25.8 ,26.1 ,,25.3 ,25.2 ,3.39 ,26.3 ,-,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.75E-01,3.00E-04,L3,""
2018/10/18 17:00,0.54 ,-1.85 ,-0.007 ,25.3 ,25.0 ,25.0 ,24.9 ,25.1 ,25.2 ,25.1 ,25.1 ,24.9 ,0.51 ,26.5 ,25.4 ,25.3 ,25.3 ,24.9 ,25.2 ,25.7 ,25.5 ,25.2 ,25.2 ,25.4 ,25.3 ,25.1 ,25.1 ,29.0 ,26.9 ,27.6 ,25.2 ,25.7 ,26.2 ,,25.3 ,25.2 ,3.29 ,26.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0014 ,1.79E+01,2.35E-01,3.10E-04,L3,""
2018/10/18 23:00,0.54 ,-1.86 ,-0.007 ,25.3 ,25.0 ,25.0 ,24.9 ,25.1 ,25.2 ,25.1 ,25.1 ,24.8 ,0.61 ,26.4 ,25.4 ,25.2 ,25.3 ,24.9 ,25.2 ,25.7 ,25.5 ,25.2 ,25.2 ,25.3 ,25.2 ,25.1 ,25.1 ,28.9 ,26.9 ,27.6 ,25.2 ,25.7 ,26.0 ,,25.3 ,25.2 ,3.29 ,26.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0014 ,1.78E+01,2.36E-01,3.10E-04,L3,""
2018/10/19 5:00,0.54 ,-1.87 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.8 ,25.0 ,25.1 ,25.0 ,25.0 ,24.7 ,0.66 ,26.3 ,25.3 ,25.1 ,25.1 ,24.8 ,25.1 ,25.6 ,25.4 ,25.1 ,25.1 ,25.3 ,25.1 ,25.0 ,25.0 ,28.8 ,26.8 ,27.5 ,25.1 ,25.6 ,26.0 ,,25.3 ,25.2 ,3.18 ,26.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0017 ,1.81E+01,2.07E-01,3.10E-04,L3,""
2018/10/19 11:00,0.54 ,-1.87 ,-0.007 ,25.2 ,24.8 ,24.8 ,24.7 ,24.9 ,25.1 ,24.9 ,24.9 ,24.7 ,0.62 ,26.3 ,25.3 ,25.1 ,25.1 ,24.7 ,25.1 ,25.5 ,25.3 ,25.1 ,25.0 ,25.2 ,25.1 ,24.9 ,24.9 ,28.7 ,26.7 ,27.4 ,25.1 ,25.5 ,25.9 ,,25.3 ,25.2 ,3.08 ,25.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0014 ,1.76E+01,2.27E-01,3.10E-04,L3,""
2018/10/19 17:00,0.54 ,-1.86 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,25.0 ,24.9 ,24.9 ,24.7 ,0.64 ,26.2 ,25.2 ,25.0 ,25.1 ,24.7 ,25.0 ,25.5 ,25.3 ,25.0 ,25.0 ,25.2 ,25.1 ,24.9 ,24.9 ,28.7 ,26.7 ,27.4 ,25.0 ,25.5 ,25.8 ,,25.3 ,25.2 ,3.08 ,25.9 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,3.01E-01,3.00E-04,L3,""
2018/10/19 23:00,0.54 ,-1.86 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,25.0 ,24.9 ,24.9 ,24.7 ,0.64 ,26.2 ,25.2 ,25.0 ,25.1 ,24.7 ,25.0 ,25.5 ,25.3 ,25.0 ,25.0 ,25.1 ,25.0 ,24.9 ,24.9 ,28.7 ,26.7 ,27.4 ,25.0 ,25.5 ,25.8 ,,25.3 ,25.2 ,3.08 ,25.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0014 ,1.77E+01,1.84E-01,3.00E-04,L3,""
2018/10/20 5:00,0.54 ,-1.86 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.7 ,24.9 ,25.0 ,24.9 ,24.9 ,24.6 ,0.67 ,26.2 ,25.1 ,24.9 ,25.0 ,24.6 ,24.9 ,25.4 ,25.3 ,25.0 ,25.0 ,25.1 ,25.0 ,24.9 ,24.9 ,28.7 ,26.7 ,27.4 ,24.9 ,25.4 ,25.8 ,,25.3 ,25.2 ,2.98 ,25.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.97E-01,3.10E-04,L3,""
2018/10/20 11:00,0.54 ,-1.86 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,24.6 ,0.66 ,26.2 ,25.2 ,25.0 ,25.1 ,24.7 ,25.0 ,25.4 ,25.2 ,24.9 ,24.9 ,25.1 ,24.9 ,24.8 ,24.8 ,28.7 ,26.6 ,27.3 ,24.9 ,25.6 ,25.8 ,,25.3 ,25.2 ,2.98 ,25.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0014 ,1.78E+01,2.09E-01,3.00E-04,L3,""
2018/10/20 17:00,0.55 ,-1.85 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,24.6 ,0.63 ,26.2 ,25.1 ,24.9 ,25.0 ,24.7 ,24.9 ,25.4 ,25.2 ,25.0 ,24.9 ,25.1 ,25.0 ,24.9 ,24.9 ,28.7 ,26.6 ,27.3 ,24.9 ,25.5 ,25.9 ,,25.3 ,25.2 ,2.98 ,25.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,2.29E-01,3.00E-04,L3,""
2018/10/20 23:00,0.55 ,-1.86 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,24.6 ,0.62 ,26.1 ,25.1 ,24.9 ,25.0 ,24.6 ,24.9 ,25.3 ,25.2 ,24.9 ,24.9 ,25.1 ,24.9 ,24.8 ,24.8 ,28.7 ,26.6 ,27.3 ,24.9 ,25.3 ,25.6 ,,25.3 ,25.2 ,2.87 ,25.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.76E+01,2.44E-01,3.00E-04,L3,""
2018/10/21 5:00,0.54 ,-1.87 ,-0.007 ,25.0 ,24.7 ,24.7 ,24.6 ,24.8 ,24.9 ,24.8 ,24.8 ,24.6 ,0.54 ,26.1 ,25.1 ,24.9 ,24.9 ,24.6 ,24.9 ,25.3 ,25.2 ,24.9 ,24.9 ,25.1 ,24.9 ,24.8 ,24.8 ,28.6 ,26.6 ,27.3 ,24.9 ,25.3 ,25.6 ,,25.3 ,25.2 ,2.87 ,25.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.92E-01,3.10E-04,L3,""
2018/10/21 11:00,0.54 ,-1.87 ,-0.007 ,25.0 ,24.6 ,24.6 ,24.5 ,24.7 ,24.9 ,24.7 ,24.7 ,24.5 ,0.61 ,26.1 ,25.1 ,24.9 ,24.9 ,24.6 ,24.9 ,25.3 ,25.1 ,24.9 ,24.8 ,25.0 ,24.9 ,24.7 ,24.7 ,28.5 ,26.6 ,27.2 ,24.9 ,25.3 ,25.6 ,,25.3 ,25.2 ,2.77 ,25.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0014 ,1.76E+01,2.04E-01,3.00E-04,L3,""
2018/10/21 17:00,0.55 ,-1.86 ,-0.007 ,25.0 ,24.7 ,24.7 ,24.6 ,24.7 ,24.9 ,24.7 ,24.7 ,24.5 ,0.55 ,26.1 ,25.1 ,24.9 ,24.9 ,24.6 ,24.9 ,25.3 ,25.1 ,24.9 ,24.8 ,25.0 ,24.9 ,24.7 ,24.7 ,28.6 ,26.5 ,27.2 ,24.9 ,25.3 ,25.6 ,,25.2 ,25.2 ,2.77 ,25.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,1.73E-01,3.10E-04,L3,""
2018/10/21 23:00,0.54 ,-1.87 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.5 ,24.7 ,24.8 ,24.7 ,24.7 ,24.5 ,0.54 ,26.0 ,24.9 ,24.7 ,24.9 ,24.5 ,24.8 ,25.3 ,25.1 ,24.8 ,24.8 ,24.9 ,24.8 ,24.7 ,24.7 ,28.5 ,26.5 ,27.2 ,24.8 ,25.2 ,25.7 ,,25.3 ,25.2 ,2.67 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0013 ,1.78E+01,1.88E-01,3.00E-04,L3,""
2018/10/22 5:00,0.54 ,-1.88 ,-0.007 ,24.9 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.7 ,24.6 ,24.4 ,0.55 ,25.9 ,24.9 ,24.7 ,24.8 ,24.4 ,24.7 ,25.2 ,25.1 ,24.7 ,24.7 ,24.9 ,24.8 ,24.7 ,24.7 ,28.4 ,26.4 ,27.1 ,24.7 ,25.2 ,25.5 ,,25.2 ,25.2 ,2.56 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,2.38E-01,3.10E-04,L3,""
2018/10/22 11:00,0.54 ,-1.87 ,-0.007 ,24.8 ,24.5 ,24.4 ,24.4 ,24.6 ,24.7 ,24.6 ,24.6 ,24.3 ,0.56 ,25.9 ,25.0 ,24.8 ,24.8 ,24.4 ,24.7 ,25.3 ,25.0 ,24.7 ,24.7 ,24.9 ,24.7 ,24.7 ,24.6 ,28.4 ,26.4 ,27.0 ,24.7 ,25.2 ,25.5 ,,25.2 ,25.2 ,2.56 ,25.2 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.80E+01,2.72E-01,3.10E-04,L3,""
2018/10/22 17:00,0.55 ,-1.86 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.6 ,24.3 ,0.52 ,25.9 ,24.9 ,24.7 ,24.8 ,24.4 ,24.7 ,25.2 ,24.9 ,24.7 ,24.7 ,24.8 ,24.7 ,24.6 ,24.6 ,28.4 ,26.4 ,27.1 ,24.7 ,25.1 ,25.5 ,,25.2 ,25.2 ,2.46 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0014 ,1.73E+01,2.48E-01,3.10E-04,L3,""
2018/10/22 23:00,0.54 ,-1.87 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.6 ,24.6 ,24.3 ,0.61 ,25.9 ,24.9 ,24.7 ,24.7 ,24.4 ,24.7 ,25.2 ,24.9 ,24.7 ,24.7 ,24.9 ,24.7 ,24.6 ,24.6 ,28.4 ,26.4 ,27.0 ,24.7 ,25.2 ,25.5 ,,25.2 ,25.2 ,2.46 ,25.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,1.37E-01,3.00E-04,L3,""
2018/10/23 5:00,0.53 ,-1.87 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.5 ,24.5 ,24.2 ,0.64 ,25.7 ,24.7 ,24.5 ,24.6 ,24.3 ,24.6 ,25.0 ,24.9 ,24.6 ,24.6 ,24.7 ,24.6 ,24.5 ,24.5 ,28.3 ,26.3 ,27.0 ,24.6 ,25.1 ,25.4 ,,25.2 ,25.2 ,2.36 ,24.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,2.44E-01,3.10E-04,L3,""
2018/10/23 11:00,0.54 ,-1.87 ,-0.007 ,24.7 ,24.4 ,24.3 ,24.3 ,24.5 ,24.6 ,24.4 ,24.4 ,24.2 ,0.61 ,25.8 ,24.8 ,24.6 ,24.7 ,24.3 ,24.6 ,25.1 ,24.9 ,24.6 ,24.5 ,24.7 ,24.6 ,24.5 ,24.4 ,28.2 ,26.2 ,26.9 ,24.5 ,25.1 ,25.4 ,,25.2 ,25.2 ,2.25 ,24.9 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0014 ,1.75E+01,2.33E-01,3.00E-04,L3,""
2018/10/23 17:00,0.54 ,-1.84 ,-0.007 ,24.7 ,24.4 ,24.3 ,24.3 ,24.5 ,24.6 ,24.5 ,24.5 ,24.2 ,0.70 ,25.8 ,24.8 ,24.6 ,24.7 ,24.3 ,24.6 ,25.1 ,24.9 ,24.6 ,24.6 ,24.7 ,24.6 ,24.5 ,24.5 ,28.3 ,26.3 ,26.9 ,24.6 ,25.0 ,25.3 ,,25.2 ,25.2 ,2.25 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.16 ,0.15 ,0.0014 ,1.75E+01,1.63E-01,3.00E-04,L3,""
2018/10/23 23:00,0.54 ,-1.84 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.5 ,24.5 ,24.2 ,0.75 ,25.7 ,24.7 ,24.5 ,24.6 ,24.2 ,24.5 ,25.0 ,24.8 ,24.6 ,24.5 ,24.7 ,24.6 ,24.5 ,24.4 ,28.3 ,26.2 ,26.9 ,24.5 ,25.0 ,25.5 ,,25.2 ,25.2 ,2.25 ,25.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.16 ,0.15 ,0.0013 ,1.77E+01,1.93E-01,3.10E-04,L3,""
2018/10/24 5:00,0.55 ,-1.82 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.5 ,24.5 ,24.2 ,0.72 ,25.7 ,24.7 ,24.5 ,24.6 ,24.2 ,24.5 ,25.0 ,24.8 ,24.6 ,24.5 ,24.7 ,24.6 ,24.5 ,24.4 ,28.3 ,26.2 ,26.9 ,24.6 ,25.0 ,25.5 ,,25.2 ,25.2 ,2.15 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.16 ,0.15 ,0.0014 ,1.77E+01,2.39E-01,3.10E-04,L3,""
2018/10/24 11:00,0.55 ,-1.82 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.4 ,24.4 ,24.2 ,0.70 ,25.7 ,24.7 ,24.5 ,24.6 ,24.2 ,24.5 ,25.0 ,24.8 ,24.6 ,24.5 ,24.7 ,24.6 ,24.4 ,24.4 ,28.3 ,26.2 ,26.9 ,24.5 ,25.0 ,25.4 ,,25.2 ,25.2 ,2.15 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0016 ,1.75E+01,1.72E-01,3.00E-04,L3,""
2018/10/24 17:00,0.55 ,-1.80 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.5 ,24.5 ,24.2 ,0.60 ,25.7 ,24.7 ,24.5 ,24.6 ,24.2 ,24.5 ,24.9 ,24.8 ,24.6 ,24.5 ,24.7 ,24.5 ,24.4 ,24.4 ,28.3 ,26.3 ,26.9 ,24.5 ,25.0 ,25.5 ,,25.2 ,25.1 ,2.15 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,2.62E-01,3.00E-04,L3,""
2018/10/24 23:00,0.55 ,-1.82 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.5 ,24.5 ,24.2 ,0.61 ,25.7 ,24.7 ,24.5 ,24.6 ,24.2 ,24.5 ,25.0 ,24.8 ,24.6 ,24.6 ,24.7 ,24.6 ,24.5 ,24.4 ,28.3 ,26.3 ,26.9 ,24.6 ,25.0 ,25.2 ,,25.2 ,25.1 ,2.15 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.66E-01,3.10E-04,L3,""
2018/10/25 5:00,0.55 ,-1.83 ,-0.007 ,24.7 ,24.3 ,24.3 ,24.2 ,24.4 ,24.6 ,24.4 ,24.5 ,24.2 ,0.55 ,25.6 ,24.6 ,24.4 ,24.6 ,24.2 ,24.5 ,24.9 ,24.8 ,24.5 ,24.5 ,24.7 ,24.5 ,24.4 ,24.4 ,28.2 ,26.2 ,26.9 ,24.5 ,25.0 ,25.3 ,,25.2 ,25.1 ,2.05 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,2.38E-01,3.00E-04,L3,""
2018/10/25 11:00,0.55 ,-1.84 ,-0.007 ,24.6 ,24.3 ,24.3 ,24.2 ,24.4 ,24.5 ,24.4 ,24.4 ,24.2 ,0.57 ,25.7 ,24.7 ,24.5 ,24.6 ,24.2 ,24.5 ,24.9 ,24.8 ,24.5 ,24.5 ,24.6 ,24.5 ,24.4 ,24.4 ,28.2 ,26.2 ,26.8 ,24.5 ,25.0 ,25.2 ,,25.2 ,25.1 ,2.04 ,25.1 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.80E+01,3.06E-01,3.10E-04,L3,""
2018/10/25 17:00,0.55 ,-1.83 ,-0.007 ,24.6 ,24.3 ,24.3 ,24.2 ,24.4 ,24.5 ,24.4 ,24.4 ,24.2 ,0.52 ,25.7 ,24.7 ,24.5 ,24.6 ,24.2 ,24.5 ,24.9 ,24.7 ,24.5 ,24.5 ,24.6 ,24.5 ,24.4 ,24.4 ,28.2 ,26.2 ,26.8 ,24.5 ,25.0 ,25.4 ,,25.2 ,25.1 ,2.77 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,2.79E-01,3.10E-04,L3,""
2018/10/25 23:00,0.55 ,-1.86 ,-0.007 ,24.6 ,24.3 ,24.3 ,24.2 ,24.3 ,24.5 ,24.4 ,24.4 ,24.1 ,0.54 ,25.6 ,24.6 ,24.4 ,24.5 ,24.1 ,24.4 ,24.9 ,24.7 ,24.5 ,24.4 ,24.6 ,24.5 ,24.4 ,24.3 ,28.1 ,26.1 ,26.8 ,24.5 ,25.0 ,25.2 ,,25.2 ,25.1 ,4.01 ,25.0 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.73E+01,1.78E-01,3.10E-04,L3,""
2018/10/26 5:00,0.55 ,-1.87 ,-0.007 ,24.5 ,24.2 ,24.2 ,24.0 ,24.3 ,24.4 ,24.3 ,24.3 ,24.0 ,0.53 ,25.5 ,24.6 ,24.4 ,24.4 ,24.1 ,24.4 ,24.9 ,24.7 ,24.4 ,24.4 ,24.6 ,24.4 ,24.3 ,24.3 ,28.0 ,26.1 ,26.7 ,24.4 ,24.8 ,25.1 ,,25.2 ,25.1 ,3.90 ,24.8 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,2.35E-01,3.10E-04,L3,""
2018/10/26 11:00,0.55 ,-1.87 ,-0.007 ,24.5 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.2 ,24.2 ,24.0 ,0.64 ,25.5 ,24.6 ,24.4 ,24.4 ,24.1 ,24.3 ,24.8 ,24.6 ,24.3 ,24.3 ,24.5 ,24.3 ,24.2 ,24.2 ,27.9 ,26.0 ,26.6 ,24.3 ,24.9 ,25.2 ,,25.2 ,25.1 ,3.91 ,25.0 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.4 ,,,0.16 ,0.15 ,0.0015 ,1.76E+01,1.90E-01,3.00E-04,L3,""
2018/10/26 17:00,0.55 ,-1.85 ,-0.007 ,24.5 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.2 ,24.2 ,24.0 ,0.61 ,25.5 ,24.5 ,24.4 ,24.4 ,24.0 ,24.3 ,24.8 ,24.6 ,24.3 ,24.3 ,24.5 ,24.3 ,24.2 ,24.2 ,28.0 ,26.0 ,26.7 ,24.3 ,24.8 ,25.2 ,,25.2 ,25.1 ,3.91 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,2.27E-01,3.10E-04,L3,""
2018/10/26 23:00,0.56 ,-1.84 ,-0.007 ,24.4 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.2 ,24.2 ,24.0 ,0.81 ,25.5 ,24.5 ,24.3 ,24.4 ,24.0 ,24.3 ,24.8 ,24.6 ,24.3 ,24.3 ,24.5 ,24.3 ,24.2 ,24.2 ,28.0 ,26.0 ,26.7 ,24.3 ,24.8 ,25.1 ,,25.2 ,25.1 ,3.90 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,2.54E-01,3.00E-04,L3,""
2018/10/27 5:00,0.56 ,-1.81 ,-0.007 ,24.4 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.2 ,24.2 ,24.0 ,0.88 ,25.5 ,24.5 ,24.3 ,24.4 ,24.0 ,24.3 ,24.7 ,24.6 ,24.3 ,24.3 ,24.5 ,24.3 ,24.2 ,24.2 ,28.0 ,26.0 ,26.6 ,24.3 ,24.8 ,25.0 ,,25.2 ,25.1 ,3.90 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.16 ,0.15 ,0.0016 ,1.79E+01,2.70E-01,3.10E-04,L3,""
2018/10/27 11:00,0.57 ,-1.78 ,-0.007 ,24.5 ,24.2 ,24.2 ,24.1 ,24.2 ,24.4 ,24.2 ,24.2 ,24.0 ,1.01 ,25.5 ,24.5 ,24.3 ,24.4 ,24.0 ,24.3 ,24.7 ,24.6 ,24.3 ,24.3 ,24.5 ,24.4 ,24.2 ,24.2 ,28.0 ,26.0 ,26.7 ,24.3 ,24.8 ,25.0 ,,25.1 ,25.0 ,4.12 ,25.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.9 ,,,0.16 ,0.15 ,0.0014 ,1.75E+01,2.43E-01,3.10E-04,L3,""
2018/10/27 17:00,0.57 ,-1.76 ,-0.007 ,24.5 ,24.1 ,24.1 ,24.1 ,24.2 ,24.4 ,24.2 ,24.2 ,24.0 ,0.63 ,25.5 ,24.5 ,24.3 ,24.4 ,24.0 ,24.3 ,24.7 ,24.6 ,24.3 ,24.3 ,24.5 ,24.3 ,24.2 ,24.2 ,28.0 ,26.0 ,26.7 ,24.3 ,24.8 ,25.2 ,,25.1 ,25.0 ,4.11 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,2.29E-01,3.10E-04,L3,""
2018/10/27 23:00,0.57 ,-1.77 ,-0.007 ,24.5 ,24.2 ,24.1 ,24.0 ,24.2 ,24.3 ,24.2 ,24.2 ,24.0 ,0.58 ,25.5 ,24.5 ,24.3 ,24.4 ,24.0 ,24.3 ,24.7 ,24.6 ,24.4 ,24.3 ,24.5 ,24.3 ,24.2 ,24.2 ,28.0 ,26.0 ,26.7 ,24.3 ,24.7 ,25.0 ,,25.1 ,25.0 ,4.01 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,3.04E-01,3.00E-04,L3,""
2018/10/28 5:00,0.57 ,-1.79 ,-0.007 ,24.4 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.2 ,24.2 ,24.0 ,0.56 ,25.4 ,24.4 ,24.2 ,24.3 ,24.0 ,24.2 ,24.7 ,24.6 ,24.3 ,24.3 ,24.4 ,24.3 ,24.2 ,24.2 ,28.0 ,26.0 ,26.7 ,24.3 ,24.8 ,25.0 ,,25.1 ,25.0 ,4.01 ,25.4 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.16 ,0.15 ,0.0015 ,1.74E+01,2.49E-01,3.10E-04,L3,""
2018/10/28 11:00,0.57 ,-1.80 ,-0.007 ,24.4 ,24.0 ,24.0 ,23.9 ,24.1 ,24.3 ,24.1 ,24.1 ,23.9 ,0.65 ,25.5 ,24.5 ,24.3 ,24.3 ,24.0 ,24.3 ,24.7 ,24.5 ,24.3 ,24.2 ,24.4 ,24.3 ,24.1 ,24.1 ,27.9 ,26.0 ,26.6 ,24.3 ,24.7 ,25.0 ,,25.1 ,25.0 ,4.01 ,25.5 ,0.00 ,0.00 ,13.69 ,-,14.15 ,-,21 ,-,-,0.400 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0014 ,1.77E+01,3.03E-01,3.00E-04,L3,""
2018/10/28 17:00,0.57 ,-1.79 ,-0.007 ,24.4 ,24.1 ,24.0 ,24.0 ,24.1 ,24.2 ,24.1 ,24.1 ,23.9 ,0.57 ,25.4 ,24.4 ,24.3 ,24.3 ,24.0 ,24.2 ,24.7 ,24.5 ,24.3 ,24.2 ,24.4 ,24.3 ,24.2 ,24.1 ,27.9 ,26.0 ,26.6 ,24.2 ,24.7 ,25.0 ,,25.1 ,25.0 ,4.01 ,25.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.78E+01,1.98E-01,3.10E-04,L3,""
2018/10/28 23:00,0.57 ,-1.81 ,-0.007 ,24.4 ,24.0 ,24.0 ,23.9 ,24.1 ,24.2 ,24.1 ,24.1 ,23.9 ,0.68 ,25.4 ,24.4 ,24.2 ,24.3 ,23.9 ,24.2 ,24.7 ,24.5 ,24.2 ,24.2 ,24.4 ,24.2 ,24.1 ,24.1 ,27.9 ,25.9 ,26.6 ,24.2 ,24.7 ,24.9 ,,25.1 ,25.0 ,3.91 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,1.86E-01,3.10E-04,L3,""
2018/10/29 5:00,0.57 ,-1.80 ,-0.007 ,24.3 ,24.0 ,24.0 ,23.9 ,24.1 ,24.2 ,24.1 ,24.1 ,23.8 ,0.70 ,25.3 ,24.3 ,24.1 ,24.2 ,23.8 ,24.1 ,24.6 ,24.4 ,24.2 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,27.8 ,25.9 ,26.5 ,24.1 ,24.6 ,24.9 ,,25.1 ,25.0 ,3.90 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,2.79E-01,3.10E-04,L3,""
2018/10/29 11:00,0.58 ,-1.79 ,-0.007 ,24.2 ,24.0 ,23.9 ,23.8 ,24.0 ,24.1 ,24.0 ,24.0 ,23.8 ,0.62 ,25.4 ,24.4 ,24.2 ,24.3 ,23.9 ,24.2 ,24.7 ,24.4 ,24.2 ,24.2 ,24.3 ,24.2 ,24.1 ,24.1 ,27.8 ,25.9 ,26.5 ,24.2 ,24.6 ,24.9 ,,25.1 ,25.0 ,3.90 ,25.6 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.16 ,0.15 ,0.0015 ,1.78E+01,2.53E-01,3.10E-04,L3,""
2018/10/29 17:00,0.58 ,-1.80 ,-0.007 ,24.3 ,23.9 ,23.9 ,23.8 ,24.0 ,24.1 ,24.0 ,24.0 ,23.8 ,0.51 ,25.3 ,24.3 ,24.1 ,24.2 ,23.8 ,24.1 ,24.6 ,24.4 ,24.2 ,24.1 ,24.3 ,24.1 ,24.0 ,24.0 ,27.8 ,25.8 ,26.5 ,24.2 ,24.7 ,24.9 ,,25.1 ,25.0 ,3.91 ,25.7 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,2.57E-01,3.00E-04,L3,""
2018/10/29 23:00,0.57 ,-1.82 ,-0.007 ,24.3 ,23.9 ,23.9 ,23.8 ,24.0 ,24.1 ,24.0 ,24.0 ,23.8 ,0.66 ,25.3 ,24.3 ,24.1 ,24.2 ,23.8 ,24.1 ,24.6 ,24.4 ,24.1 ,24.1 ,24.3 ,24.1 ,24.0 ,24.0 ,27.8 ,25.8 ,26.5 ,24.1 ,24.6 ,24.9 ,,25.1 ,25.0 ,3.81 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0014 ,1.74E+01,2.38E-01,3.10E-04,L3,""
2018/10/30 5:00,0.57 ,-1.82 ,-0.007 ,24.2 ,23.9 ,23.8 ,23.7 ,23.9 ,24.1 ,24.0 ,24.0 ,23.7 ,0.73 ,25.3 ,24.2 ,24.1 ,24.1 ,23.8 ,24.1 ,24.5 ,24.4 ,24.1 ,24.1 ,24.2 ,24.1 ,24.0 ,24.0 ,27.7 ,25.8 ,26.4 ,24.1 ,24.7 ,24.8 ,,25.1 ,25.0 ,3.80 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.16 ,0.15 ,0.0015 ,1.81E+01,2.45E-01,3.00E-04,L3,""
2018/10/30 11:00,0.58 ,-1.81 ,-0.007 ,24.2 ,23.8 ,23.8 ,23.8 ,23.9 ,24.1 ,23.9 ,24.0 ,23.7 ,0.57 ,25.1 ,24.2 ,24.0 ,24.1 ,23.7 ,24.0 ,24.4 ,24.3 ,24.1 ,24.0 ,24.2 ,24.0 ,23.9 ,23.9 ,27.6 ,25.7 ,26.4 ,24.0 ,24.5 ,24.8 ,,25.1 ,25.0 ,3.80 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.16 ,0.15 ,0.0016 ,1.77E+01,2.54E-01,3.10E-04,L3,""
2018/10/30 17:00,0.58 ,-1.81 ,-0.007 ,24.2 ,23.8 ,23.8 ,23.7 ,23.9 ,24.0 ,23.9 ,23.9 ,23.7 ,0.47 ,25.2 ,24.2 ,24.0 ,24.1 ,23.7 ,24.0 ,24.5 ,24.3 ,24.0 ,24.0 ,24.2 ,24.0 ,23.9 ,23.9 ,27.6 ,25.7 ,26.4 ,24.0 ,24.5 ,24.9 ,,25.0 ,25.0 ,3.80 ,25.5 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.16 ,0.15 ,0.0015 ,1.77E+01,3.61E-01,3.10E-04,L3,""
2018/10/30 23:00,0.58 ,-1.83 ,-0.007 ,24.2 ,23.8 ,23.8 ,23.7 ,23.9 ,24.0 ,23.9 ,23.9 ,23.7 ,0.62 ,25.2 ,24.2 ,24.0 ,24.1 ,23.7 ,24.0 ,24.5 ,24.3 ,24.0 ,24.0 ,24.2 ,24.0 ,23.9 ,23.9 ,27.6 ,25.7 ,26.3 ,24.0 ,24.5 ,24.7 ,,25.0 ,25.0 ,3.70 ,25.3 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.75E+01,1.74E-01,3.10E-04,L3,""
2018/10/31 5:00,0.58 ,-1.83 ,-0.007 ,24.1 ,23.8 ,23.7 ,23.7 ,23.8 ,24.0 ,23.9 ,23.8 ,23.7 ,0.64 ,25.1 ,24.2 ,24.0 ,24.0 ,23.7 ,24.0 ,24.4 ,24.3 ,24.0 ,23.9 ,24.1 ,24.0 ,23.9 ,23.9 ,27.6 ,25.6 ,26.3 ,24.0 ,24.4 ,24.7 ,,25.0 ,25.0 ,3.60 ,25.1 ,0.00 ,0.00 ,13.83 ,-,14.29 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.16 ,0.15 ,0.0015 ,1.79E+01,2.02E-01,3.00E-04,L3,""
