,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2018/12/4 11:00,0.63 ,-1.81 ,-0.008 ,20.3 ,20.1 ,20.0 ,20.0 ,20.2 ,20.3 ,20.1 ,20.1 ,20.0 ,0.81 ,21.3 ,20.4 ,20.2 ,20.3 ,19.9 ,20.2 ,20.6 ,20.5 ,20.2 ,20.2 ,20.4 ,20.3 ,20.1 ,20.1 ,23.4 ,21.9 ,22.5 ,20.2 ,20.8 ,20.9 ,,23.3 ,23.2 ,3.89 ,29.2 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.15 ,0.15 ,0.0016 ,1.76E+01,3.74E-01,3.00E-04,L3,""
2018/12/4 17:00,0.63 ,-1.77 ,-0.008 ,20.4 ,20.0 ,20.0 ,19.9 ,20.1 ,20.3 ,20.1 ,20.1 ,20.0 ,0.89 ,21.3 ,20.4 ,20.2 ,20.3 ,19.9 ,20.2 ,20.6 ,20.5 ,20.2 ,20.2 ,20.4 ,20.3 ,20.1 ,20.1 ,23.4 ,21.9 ,22.5 ,20.2 ,20.8 ,21.2 ,,23.3 ,23.2 ,3.90 ,29.4 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.8 ,,,0.15 ,0.15 ,0.0015 ,1.75E+01,3.64E-01,3.00E-04,L3,""
2018/12/4 23:00,0.64 ,-1.75 ,-0.008 ,20.4 ,20.1 ,20.1 ,19.9 ,20.1 ,20.3 ,20.2 ,20.1 ,20.0 ,0.66 ,21.3 ,20.4 ,20.2 ,20.3 ,19.9 ,20.2 ,20.6 ,20.5 ,20.2 ,20.2 ,20.4 ,20.2 ,20.1 ,20.1 ,23.4 ,22.0 ,22.5 ,20.2 ,20.8 ,20.9 ,,23.3 ,23.2 ,3.90 ,29.6 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.4 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,4.32E-01,3.00E-04,L3,""
2018/12/5 5:00,0.64 ,-1.77 ,-0.008 ,20.4 ,20.1 ,20.0 ,20.0 ,20.2 ,20.3 ,20.2 ,20.2 ,20.0 ,0.41 ,21.3 ,20.4 ,20.1 ,20.3 ,19.9 ,20.2 ,20.6 ,20.6 ,20.3 ,20.2 ,20.4 ,20.3 ,20.1 ,20.1 ,23.4 ,22.0 ,22.5 ,20.2 ,20.8 ,21.0 ,,23.3 ,23.2 ,3.91 ,29.8 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,19.9 ,,,0.15 ,0.15 ,0.0014 ,1.75E+01,3.83E-01,3.00E-04,L3,""
2018/12/5 11:00,0.63 ,-1.80 ,-0.008 ,20.4 ,20.1 ,20.1 ,20.0 ,20.2 ,20.3 ,20.2 ,20.1 ,20.0 ,0.44 ,21.3 ,20.4 ,20.2 ,20.3 ,19.9 ,20.2 ,20.6 ,20.5 ,20.3 ,20.2 ,20.4 ,20.3 ,20.2 ,20.1 ,23.5 ,22.0 ,22.5 ,20.2 ,20.9 ,20.9 ,,23.2 ,23.1 ,3.80 ,29.8 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.0 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,4.57E-01,3.00E-04,L3,""
2018/12/5 17:00,0.63 ,-1.83 ,-0.008 ,20.4 ,20.1 ,20.1 ,20.0 ,20.2 ,20.3 ,20.2 ,20.2 ,20.0 ,0.28 ,21.3 ,20.4 ,20.1 ,20.3 ,19.9 ,20.2 ,20.6 ,20.5 ,20.2 ,20.2 ,20.4 ,20.3 ,20.2 ,20.1 ,23.5 ,22.0 ,22.5 ,20.2 ,20.8 ,21.2 ,,23.2 ,23.1 ,3.80 ,29.8 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,19.7 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,4.28E-01,3.00E-04,L3,""
2018/12/5 23:00,0.62 ,-1.87 ,-0.008 ,20.4 ,20.0 ,20.0 ,19.9 ,20.1 ,20.2 ,20.1 ,20.1 ,20.0 ,0.42 ,21.3 ,20.3 ,20.1 ,20.3 ,19.9 ,20.2 ,20.6 ,20.5 ,20.2 ,20.2 ,20.4 ,20.2 ,20.1 ,20.1 ,23.4 ,22.0 ,22.5 ,20.2 ,20.8 ,20.9 ,,23.2 ,23.1 ,3.69 ,29.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,4.77E-01,3.00E-04,L3,""
2018/12/6 5:00,0.62 ,-1.87 ,-0.008 ,20.3 ,20.0 ,19.9 ,19.8 ,20.0 ,20.2 ,20.1 ,20.0 ,19.9 ,0.68 ,21.2 ,20.3 ,20.1 ,20.2 ,19.8 ,20.1 ,20.5 ,20.4 ,20.2 ,20.2 ,20.3 ,20.2 ,20.0 ,20.0 ,23.3 ,21.9 ,22.4 ,20.1 ,20.8 ,20.9 ,,23.2 ,23.1 ,3.59 ,29.8 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,4.29E-01,3.00E-04,L3,""
2018/12/6 11:00,0.62 ,-1.88 ,-0.008 ,20.2 ,19.9 ,19.9 ,19.7 ,20.0 ,20.1 ,20.0 ,20.0 ,19.8 ,0.88 ,21.1 ,20.2 ,20.0 ,20.1 ,19.7 ,20.0 ,20.5 ,20.4 ,20.1 ,20.1 ,20.3 ,20.1 ,20.0 ,20.0 ,23.1 ,21.8 ,22.4 ,20.0 ,20.7 ,20.9 ,,23.2 ,23.1 ,3.59 ,29.8 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.0 ,,,0.15 ,0.15 ,0.0014 ,1.71E+01,4.42E-01,2.90E-04,L3,""
2018/12/6 17:00,0.63 ,-1.83 ,-0.008 ,20.1 ,19.8 ,19.7 ,19.6 ,19.9 ,20.0 ,19.8 ,19.9 ,19.7 ,0.99 ,21.0 ,20.1 ,19.9 ,20.0 ,19.6 ,19.9 ,20.4 ,20.3 ,20.0 ,20.0 ,20.2 ,20.0 ,19.9 ,19.9 ,23.0 ,21.7 ,22.2 ,19.9 ,20.7 ,21.0 ,,23.1 ,23.1 ,3.69 ,29.8 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.15 ,0.15 ,0.0015 ,1.77E+01,3.72E-01,3.00E-04,L3,""
2018/12/6 23:00,0.63 ,-1.80 ,-0.008 ,20.0 ,19.7 ,19.7 ,19.6 ,19.8 ,19.9 ,19.8 ,19.8 ,19.7 ,0.78 ,20.9 ,20.0 ,19.8 ,20.0 ,19.6 ,19.9 ,20.3 ,20.2 ,19.9 ,19.9 ,20.1 ,19.9 ,19.8 ,19.8 ,22.9 ,21.6 ,22.2 ,19.8 ,20.6 ,20.8 ,,23.1 ,23.1 ,3.69 ,29.9 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.15 ,0.15 ,0.0016 ,1.72E+01,4.07E-01,3.00E-04,L3,""
2018/12/7 5:00,0.63 ,-1.79 ,-0.008 ,20.0 ,19.6 ,19.6 ,19.5 ,19.7 ,19.9 ,19.7 ,19.8 ,19.6 ,0.64 ,20.8 ,20.0 ,19.7 ,19.9 ,19.5 ,19.8 ,20.2 ,20.2 ,19.8 ,19.8 ,20.0 ,19.9 ,19.7 ,19.7 ,22.9 ,21.5 ,22.1 ,19.8 ,20.5 ,20.8 ,,23.1 ,23.1 ,3.59 ,29.9 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.15 ,0.15 ,0.0014 ,1.74E+01,3.70E-01,3.00E-04,L3,""
2018/12/7 11:00,0.64 ,-1.79 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.5 ,19.7 ,19.9 ,19.7 ,19.7 ,19.6 ,0.75 ,20.8 ,20.0 ,19.7 ,19.9 ,19.5 ,19.8 ,20.2 ,20.1 ,19.8 ,19.8 ,20.0 ,19.9 ,19.7 ,19.7 ,22.9 ,21.5 ,22.1 ,19.8 ,20.5 ,20.8 ,,23.1 ,23.1 ,3.59 ,29.9 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.15 ,0.15 ,0.0016 ,1.77E+01,4.29E-01,3.00E-04,L3,""
2018/12/7 17:00,0.64 ,-1.78 ,-0.008 ,20.0 ,19.7 ,19.6 ,19.6 ,19.8 ,19.9 ,19.8 ,19.8 ,19.6 ,0.47 ,20.9 ,20.0 ,19.8 ,19.9 ,19.5 ,19.8 ,20.2 ,20.2 ,19.8 ,19.8 ,20.0 ,19.9 ,19.7 ,19.7 ,23.0 ,21.6 ,22.2 ,19.8 ,20.5 ,20.9 ,,23.1 ,23.0 ,3.49 ,29.8 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.1 ,,,0.15 ,0.15 ,0.0015 ,1.72E+01,3.81E-01,3.00E-04,L3,""
2018/12/7 23:00,0.64 ,-1.82 ,-0.008 ,20.0 ,19.7 ,19.7 ,19.5 ,19.7 ,19.9 ,19.7 ,19.8 ,19.6 ,0.49 ,20.9 ,20.0 ,19.8 ,19.9 ,19.5 ,19.8 ,20.2 ,20.2 ,19.8 ,19.9 ,20.0 ,19.9 ,19.7 ,19.7 ,22.9 ,21.5 ,22.2 ,19.8 ,20.5 ,20.7 ,,23.1 ,23.0 ,3.38 ,29.4 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.15 ,0.15 ,0.0014 ,1.76E+01,3.50E-01,3.00E-04,L3,""
2018/12/8 5:00,0.63 ,-1.84 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.6 ,19.8 ,19.7 ,19.7 ,19.5 ,0.53 ,20.9 ,20.0 ,19.7 ,19.8 ,19.5 ,19.8 ,20.2 ,20.1 ,19.8 ,19.8 ,20.0 ,19.8 ,19.7 ,19.7 ,22.9 ,21.5 ,22.0 ,19.7 ,20.5 ,20.7 ,,23.1 ,23.0 ,3.28 ,29.2 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.15 ,0.15 ,0.0016 ,1.74E+01,4.22E-01,3.00E-04,L3,""
2018/12/8 11:00,0.61 ,-1.86 ,-0.008 ,19.8 ,19.5 ,19.4 ,19.3 ,19.6 ,19.7 ,19.6 ,19.6 ,19.4 ,0.66 ,20.9 ,20.0 ,19.8 ,19.8 ,19.5 ,19.8 ,20.2 ,20.1 ,19.7 ,19.7 ,19.9 ,19.8 ,19.6 ,19.6 ,22.8 ,21.5 ,22.0 ,19.7 ,20.5 ,20.7 ,,23.1 ,23.0 ,3.17 ,28.9 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,3.61E-01,2.90E-04,L3,""
2018/12/8 17:00,0.63 ,-1.83 ,-0.008 ,19.8 ,19.5 ,19.4 ,19.4 ,19.6 ,19.7 ,19.6 ,19.6 ,19.4 ,0.63 ,20.8 ,19.9 ,19.7 ,19.8 ,19.4 ,19.7 ,20.1 ,20.0 ,19.7 ,19.7 ,19.9 ,19.7 ,19.6 ,19.6 ,22.8 ,21.4 ,22.0 ,19.6 ,20.3 ,20.5 ,,23.0 ,23.0 ,3.07 ,28.7 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.15 ,0.15 ,0.0015 ,1.71E+01,3.86E-01,2.90E-04,L3,""
2018/12/8 23:00,0.62 ,-1.85 ,-0.008 ,19.7 ,19.4 ,19.4 ,19.3 ,19.5 ,19.7 ,19.5 ,19.5 ,19.4 ,0.53 ,20.7 ,19.8 ,19.6 ,19.7 ,19.3 ,19.6 ,20.1 ,20.0 ,19.6 ,19.6 ,19.8 ,19.7 ,19.5 ,19.5 ,22.7 ,21.3 ,21.9 ,19.6 ,20.3 ,20.5 ,,23.0 ,23.0 ,2.96 ,28.4 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.15 ,0.15 ,0.0014 ,1.72E+01,4.01E-01,3.00E-04,L3,""
2018/12/9 5:00,0.62 ,-1.87 ,-0.008 ,19.6 ,19.2 ,19.2 ,19.1 ,19.4 ,19.5 ,19.4 ,19.4 ,19.3 ,0.45 ,20.6 ,19.8 ,19.5 ,19.6 ,19.2 ,19.5 ,20.0 ,19.9 ,19.5 ,19.6 ,19.8 ,19.6 ,19.4 ,19.4 ,22.5 ,21.2 ,21.8 ,19.5 ,20.3 ,20.7 ,,23.0 ,23.0 ,2.86 ,27.9 ,0.01 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,3.91E-01,2.90E-04,L3,""
2018/12/9 11:00,0.61 ,-1.90 ,-0.008 ,19.4 ,19.1 ,19.1 ,18.9 ,19.2 ,19.4 ,19.2 ,19.3 ,19.1 ,0.48 ,20.4 ,19.6 ,19.3 ,19.5 ,19.1 ,19.4 ,19.8 ,19.8 ,19.4 ,19.4 ,19.6 ,19.5 ,19.3 ,19.3 ,22.3 ,21.1 ,21.7 ,19.3 ,20.1 ,20.5 ,,23.0 ,22.9 ,2.76 ,27.7 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.15 ,0.15 ,0.0015 ,1.71E+01,4.47E-01,2.90E-04,L3,""
2018/12/9 17:00,0.61 ,-1.90 ,-0.008 ,19.4 ,19.0 ,19.0 ,18.9 ,19.1 ,19.3 ,19.1 ,19.1 ,19.0 ,0.44 ,20.4 ,19.6 ,19.3 ,19.4 ,19.0 ,19.4 ,19.8 ,19.7 ,19.3 ,19.4 ,19.5 ,19.4 ,19.2 ,19.2 ,22.3 ,21.0 ,21.5 ,19.2 ,20.1 ,20.5 ,,23.0 ,22.9 ,2.66 ,27.4 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.15 ,0.15 ,0.0016 ,1.72E+01,4.38E-01,3.00E-04,L3,""
2018/12/9 23:00,0.61 ,-1.92 ,-0.008 ,19.3 ,19.0 ,18.9 ,18.8 ,19.1 ,19.2 ,19.0 ,19.1 ,18.9 ,0.50 ,20.4 ,19.5 ,19.3 ,19.4 ,19.0 ,19.3 ,19.8 ,19.6 ,19.2 ,19.3 ,19.5 ,19.3 ,19.1 ,19.2 ,22.2 ,20.9 ,21.5 ,19.2 ,20.0 ,20.4 ,,23.0 ,22.9 ,2.45 ,27.0 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,4.34E-01,2.90E-04,L3,""
2018/12/10 5:00,0.61 ,-1.92 ,-0.008 ,19.2 ,18.8 ,18.8 ,18.6 ,18.9 ,19.1 ,18.9 ,19.0 ,18.8 ,0.55 ,20.3 ,19.5 ,19.2 ,19.3 ,18.9 ,19.2 ,19.7 ,19.5 ,19.1 ,19.2 ,19.4 ,19.2 ,19.0 ,19.0 ,22.0 ,20.8 ,21.4 ,19.1 ,19.9 ,20.1 ,,22.9 ,22.9 ,2.35 ,26.7 ,0.02 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.6 ,,,0.15 ,0.15 ,0.0014 ,1.72E+01,4.39E-01,2.90E-04,L3,""
2018/12/10 11:00,0.61 ,-1.91 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.5 ,18.8 ,19.0 ,18.8 ,18.9 ,18.7 ,0.53 ,20.2 ,19.4 ,19.1 ,19.2 ,18.8 ,19.1 ,19.6 ,19.4 ,19.0 ,19.1 ,19.3 ,19.1 ,18.9 ,18.9 ,21.9 ,20.7 ,21.3 ,18.9 ,19.8 ,20.1 ,,22.9 ,22.8 ,2.34 ,26.5 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.15 ,0.15 ,0.0014 ,1.73E+01,4.21E-01,2.90E-04,L3,""
2018/12/10 17:00,0.61 ,-1.91 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.6 ,18.8 ,19.0 ,18.9 ,18.8 ,18.7 ,0.42 ,20.1 ,19.3 ,19.0 ,19.1 ,18.7 ,19.1 ,19.6 ,19.4 ,19.0 ,19.1 ,19.2 ,19.1 ,18.9 ,18.9 ,22.0 ,20.7 ,21.3 ,18.9 ,19.9 ,20.3 ,,22.9 ,22.8 ,2.25 ,26.3 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.3 ,,,0.15 ,0.15 ,0.0016 ,1.73E+01,3.74E-01,2.90E-04,L3,""
2018/12/10 23:00,0.61 ,-1.91 ,-0.008 ,19.1 ,18.7 ,18.6 ,18.5 ,18.8 ,19.0 ,18.8 ,18.8 ,18.7 ,0.54 ,20.1 ,19.3 ,19.0 ,19.1 ,18.7 ,19.1 ,19.5 ,19.4 ,19.0 ,19.0 ,19.2 ,19.1 ,18.9 ,18.9 ,21.9 ,20.7 ,21.3 ,18.9 ,19.8 ,20.1 ,,22.9 ,22.8 ,2.14 ,26.1 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,3.39E-01,2.90E-04,L3,""
2018/12/11 5:00,0.61 ,-1.92 ,-0.008 ,19.0 ,18.6 ,18.6 ,18.4 ,18.7 ,18.9 ,18.7 ,18.8 ,18.6 ,0.56 ,20.1 ,19.2 ,18.9 ,19.1 ,18.7 ,19.0 ,19.5 ,19.3 ,18.9 ,19.0 ,19.2 ,19.0 ,18.8 ,18.8 ,21.8 ,20.6 ,21.2 ,18.9 ,19.7 ,20.0 ,,22.8 ,22.8 ,2.04 ,25.8 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.6 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,4.90E-01,2.90E-04,L3,""
2018/12/11 11:00,0.61 ,-1.92 ,-0.008 ,18.9 ,18.5 ,18.5 ,18.4 ,18.6 ,18.8 ,18.6 ,18.7 ,18.5 ,0.55 ,19.9 ,19.2 ,18.8 ,18.9 ,18.5 ,18.9 ,19.4 ,19.2 ,18.7 ,18.8 ,19.0 ,18.9 ,18.7 ,18.7 ,21.7 ,20.5 ,21.1 ,18.7 ,19.7 ,19.9 ,,22.8 ,22.8 ,1.93 ,25.7 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.15 ,0.15 ,0.0017 ,1.74E+01,4.55E-01,2.90E-04,L3,""
2018/12/11 17:00,0.61 ,-1.89 ,-0.008 ,18.9 ,18.5 ,18.5 ,18.4 ,18.6 ,18.8 ,18.6 ,18.6 ,18.5 ,0.60 ,19.9 ,19.2 ,18.9 ,18.9 ,18.5 ,18.9 ,19.3 ,19.2 ,18.8 ,18.8 ,19.0 ,18.9 ,18.7 ,18.7 ,21.8 ,20.6 ,21.1 ,18.7 ,19.5 ,19.8 ,,22.8 ,22.7 ,1.93 ,25.6 ,0.02 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.7 ,,,0.15 ,0.15 ,0.0015 ,1.71E+01,4.10E-01,3.00E-04,L3,""
2018/12/11 23:00,0.61 ,-1.88 ,-0.008 ,18.9 ,18.5 ,18.5 ,18.4 ,18.6 ,18.8 ,18.6 ,18.7 ,18.5 ,0.70 ,20.0 ,19.2 ,18.9 ,19.0 ,18.6 ,18.9 ,19.4 ,19.2 ,18.8 ,18.9 ,19.1 ,18.9 ,18.7 ,18.7 ,21.8 ,20.6 ,21.1 ,18.8 ,19.5 ,20.0 ,,22.8 ,22.7 ,3.89 ,25.4 ,0.03 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.9 ,,,0.15 ,0.15 ,0.0014 ,1.75E+01,3.47E-01,2.90E-04,L3,""
2018/12/12 5:00,0.62 ,-1.86 ,-0.008 ,18.8 ,18.5 ,18.4 ,18.3 ,18.6 ,18.7 ,18.6 ,18.6 ,18.5 ,0.97 ,19.9 ,19.1 ,18.8 ,18.9 ,18.5 ,18.9 ,19.3 ,19.1 ,18.7 ,18.8 ,19.0 ,18.9 ,18.7 ,18.7 ,21.7 ,20.5 ,21.0 ,18.7 ,19.5 ,19.8 ,,22.8 ,22.7 ,4.00 ,25.3 ,0.03 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,3.81E-01,2.90E-04,L3,""
2018/12/12 11:00,0.62 ,-1.82 ,-0.008 ,18.7 ,18.4 ,18.3 ,18.2 ,18.5 ,18.6 ,18.5 ,18.5 ,18.4 ,0.87 ,19.8 ,19.1 ,18.7 ,18.9 ,18.4 ,18.8 ,19.3 ,19.1 ,18.6 ,18.7 ,18.9 ,18.8 ,18.6 ,18.6 ,21.6 ,20.5 ,20.9 ,18.6 ,19.5 ,19.8 ,,22.7 ,22.7 ,4.00 ,25.2 ,-,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.15 ,0.15 ,0.0014 ,1.41E+01,5.94E-01,2.90E-04,L3,""
2018/12/12 17:00,0.63 ,-1.79 ,-0.008 ,18.7 ,18.4 ,18.4 ,18.3 ,18.5 ,18.7 ,18.5 ,18.5 ,18.4 ,0.57 ,19.8 ,19.0 ,18.7 ,18.8 ,18.4 ,18.7 ,19.2 ,19.0 ,18.6 ,18.7 ,18.9 ,18.8 ,18.6 ,18.6 ,21.7 ,20.5 ,21.0 ,18.6 ,19.3 ,19.8 ,,22.7 ,22.6 ,4.00 ,25.4 ,-,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.15 ,0.15 ,0.0015 ,1.41E+01,5.72E-01,2.90E-04,L3,""
2018/12/12 23:00,0.62 ,-1.82 ,-0.008 ,18.7 ,18.4 ,18.4 ,18.3 ,18.5 ,18.7 ,18.5 ,18.5 ,18.4 ,0.40 ,19.9 ,19.0 ,18.8 ,18.8 ,18.4 ,18.8 ,19.2 ,19.1 ,18.7 ,18.7 ,18.9 ,18.8 ,18.6 ,18.6 ,21.7 ,20.5 ,21.0 ,18.6 ,19.2 ,19.5 ,,22.7 ,22.6 ,3.89 ,25.2 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.15 ,0.15 ,0.0015 ,1.76E+01,4.23E-01,2.90E-04,L3,""
2018/12/13 5:00,0.62 ,-1.85 ,-0.008 ,18.7 ,18.3 ,18.3 ,18.2 ,18.4 ,18.6 ,18.4 ,18.5 ,18.3 ,0.41 ,19.8 ,19.0 ,18.7 ,18.8 ,18.4 ,18.7 ,19.2 ,19.0 ,18.6 ,18.7 ,18.9 ,18.7 ,18.5 ,18.5 ,21.6 ,20.4 ,20.9 ,18.6 ,19.2 ,19.5 ,,22.6 ,22.6 ,3.90 ,25.0 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.15 ,0.15 ,0.0015 ,1.70E+01,4.07E-01,2.90E-04,L3,""
2018/12/13 11:00,0.62 ,-1.87 ,-0.008 ,18.6 ,18.2 ,18.2 ,18.1 ,18.4 ,18.5 ,18.4 ,18.4 ,18.2 ,0.54 ,19.7 ,18.9 ,18.6 ,18.7 ,18.2 ,18.6 ,19.1 ,18.9 ,18.5 ,18.6 ,18.8 ,18.6 ,18.4 ,18.4 ,21.5 ,20.3 ,20.9 ,18.5 ,19.2 ,19.5 ,,22.6 ,22.6 ,3.79 ,25.0 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,4.01E-01,2.90E-04,L3,""
2018/12/13 17:00,0.62 ,-1.86 ,-0.008 ,18.6 ,18.3 ,18.2 ,18.1 ,18.4 ,18.5 ,18.3 ,18.4 ,18.3 ,0.54 ,19.7 ,18.8 ,18.5 ,18.6 ,18.2 ,18.6 ,19.0 ,18.9 ,18.5 ,18.5 ,18.7 ,18.6 ,18.4 ,18.4 ,21.5 ,20.3 ,20.8 ,18.5 ,19.1 ,19.5 ,,22.6 ,22.5 ,3.80 ,25.0 ,0.04 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.5 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,3.50E-01,3.00E-04,L3,""
2018/12/13 23:00,0.62 ,-1.86 ,-0.008 ,18.5 ,18.2 ,18.2 ,18.1 ,18.3 ,18.4 ,18.3 ,18.3 ,18.2 ,0.79 ,19.7 ,18.8 ,18.5 ,18.6 ,18.2 ,18.6 ,19.0 ,18.9 ,18.4 ,18.5 ,18.7 ,18.6 ,18.4 ,18.4 ,21.5 ,20.3 ,20.8 ,18.4 ,19.1 ,19.5 ,,22.6 ,22.5 ,3.69 ,24.9 ,0.04 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.0 ,,,0.15 ,0.15 ,0.0015 ,1.75E+01,3.65E-01,2.90E-04,L3,""
2018/12/14 5:00,0.62 ,-1.84 ,-0.008 ,18.5 ,18.2 ,18.1 ,18.0 ,18.3 ,18.4 ,18.3 ,18.3 ,18.2 ,0.49 ,19.6 ,18.8 ,18.5 ,18.6 ,18.2 ,18.5 ,19.0 ,18.8 ,18.4 ,18.5 ,18.7 ,18.5 ,18.3 ,18.4 ,21.5 ,20.3 ,20.8 ,18.4 ,19.0 ,19.3 ,,22.6 ,22.5 ,3.69 ,24.9 ,0.04 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,20.4 ,,,0.15 ,0.15 ,0.0016 ,1.76E+01,4.42E-01,2.90E-04,L3,""
2018/12/14 11:00,0.62 ,-1.87 ,-0.008 ,18.4 ,18.1 ,18.1 ,18.0 ,18.2 ,18.4 ,18.2 ,18.3 ,18.1 ,0.50 ,19.5 ,18.7 ,18.4 ,18.5 ,18.1 ,18.4 ,18.9 ,18.8 ,18.4 ,18.5 ,18.6 ,18.5 ,18.3 ,18.3 ,21.4 ,20.2 ,20.8 ,18.3 ,19.0 ,19.3 ,,22.5 ,22.5 ,3.58 ,24.7 ,-,0.00 ,13.93 ,-,14.40 ,-,21 ,-,-,0.400 ,0.012 ,20.5 ,,,0.15 ,0.15 ,0.0017 ,1.39E+01,5.70E-01,2.90E-04,L3,""
2018/12/14 17:00,0.62 ,-1.88 ,-0.008 ,18.4 ,18.1 ,18.0 ,17.9 ,18.2 ,18.3 ,18.2 ,18.2 ,18.1 ,0.42 ,19.5 ,18.7 ,18.4 ,18.5 ,18.1 ,18.4 ,18.9 ,18.8 ,18.3 ,18.4 ,18.6 ,18.5 ,18.3 ,18.3 ,21.4 ,20.2 ,20.7 ,18.3 ,18.9 ,19.2 ,,22.5 ,22.5 ,3.59 ,24.8 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.2 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,3.42E-01,2.90E-04,L3,""
2018/12/14 23:00,0.62 ,-1.90 ,-0.008 ,18.3 ,18.0 ,17.9 ,17.8 ,18.1 ,18.3 ,18.1 ,18.2 ,18.0 ,0.51 ,19.5 ,18.6 ,18.3 ,18.4 ,18.1 ,18.4 ,18.9 ,18.7 ,18.2 ,18.3 ,18.5 ,18.4 ,18.2 ,18.2 ,21.3 ,20.1 ,20.6 ,18.2 ,18.9 ,19.4 ,,22.5 ,22.4 ,3.59 ,25.1 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.15 ,0.15 ,0.0016 ,1.77E+01,3.17E-01,2.90E-04,L3,""
2018/12/15 5:00,0.62 ,-1.90 ,-0.008 ,18.2 ,17.9 ,17.8 ,17.7 ,18.0 ,18.1 ,18.0 ,18.1 ,17.9 ,0.51 ,19.3 ,18.5 ,18.2 ,18.3 ,17.9 ,18.3 ,18.7 ,18.6 ,18.1 ,18.2 ,18.4 ,18.3 ,18.1 ,18.1 ,21.1 ,20.0 ,20.5 ,18.1 ,18.8 ,19.1 ,,22.5 ,22.4 ,3.48 ,25.5 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.15 ,0.15 ,0.0014 ,1.71E+01,3.50E-01,2.90E-04,L3,""
2018/12/15 11:00,0.62 ,-1.91 ,-0.008 ,18.1 ,17.8 ,17.7 ,17.6 ,17.9 ,18.1 ,17.9 ,17.9 ,17.8 ,0.49 ,19.2 ,18.4 ,18.1 ,18.2 ,17.8 ,18.2 ,18.6 ,18.5 ,18.1 ,18.1 ,18.3 ,18.2 ,18.0 ,18.0 ,21.0 ,19.9 ,20.4 ,18.0 ,18.8 ,19.0 ,,22.5 ,22.4 ,3.49 ,25.8 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,20.5 ,,,0.15 ,0.15 ,0.0014 ,1.74E+01,4.55E-01,2.90E-04,L3,""
2018/12/15 17:00,0.61 ,-1.91 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.6 ,17.8 ,18.0 ,17.9 ,17.9 ,17.7 ,0.58 ,19.2 ,18.3 ,18.0 ,18.2 ,17.7 ,18.1 ,18.6 ,18.4 ,18.0 ,18.1 ,18.2 ,18.1 ,17.9 ,17.9 ,21.0 ,19.8 ,20.4 ,18.0 ,18.7 ,19.1 ,,22.4 ,22.4 ,-,-,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.15 ,0.15 ,0.0016 ,1.74E+01,4.00E-01,2.90E-04,L3,""
2018/12/15 23:00,0.61 ,-1.92 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.5 ,17.8 ,18.0 ,17.8 ,17.9 ,17.7 ,1.03 ,19.1 ,18.3 ,18.0 ,18.1 ,17.7 ,18.1 ,18.5 ,18.4 ,17.9 ,18.1 ,18.2 ,18.1 ,17.9 ,17.9 ,20.9 ,19.8 ,20.3 ,17.9 ,18.7 ,19.1 ,,22.4 ,22.3 ,-,-,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.9 ,,,0.15 ,0.15 ,0.0017 ,1.70E+01,5.09E-01,2.90E-04,L3,""
2018/12/16 5:00,0.61 ,-1.92 ,-0.008 ,18.0 ,17.6 ,17.6 ,17.4 ,17.7 ,17.9 ,17.7 ,17.8 ,17.6 ,1.22 ,19.0 ,18.2 ,17.9 ,18.0 ,17.6 ,18.0 ,18.5 ,18.3 ,17.9 ,18.0 ,18.2 ,18.0 ,17.8 ,17.8 ,20.8 ,19.7 ,20.2 ,17.8 ,18.6 ,19.0 ,,22.4 ,22.3 ,-,-,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.2 ,,,0.15 ,0.15 ,0.0015 ,1.70E+01,3.70E-01,2.90E-04,L3,""
2018/12/16 11:00,0.61 ,-1.90 ,-0.008 ,17.9 ,17.5 ,17.5 ,17.4 ,17.7 ,17.8 ,17.7 ,17.7 ,17.5 ,1.29 ,19.0 ,18.2 ,17.8 ,18.0 ,17.5 ,17.9 ,18.4 ,18.2 ,17.8 ,17.9 ,18.1 ,17.9 ,17.7 ,17.7 ,20.8 ,19.7 ,20.2 ,17.7 ,18.6 ,18.9 ,,22.3 ,22.3 ,-,-,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.2 ,,,0.15 ,0.15 ,0.0016 ,1.71E+01,4.27E-01,2.90E-04,L3,""
2018/12/16 17:00,0.62 ,-1.87 ,-0.008 ,17.9 ,17.6 ,17.6 ,17.5 ,17.7 ,17.9 ,17.7 ,17.7 ,17.6 ,1.37 ,19.0 ,18.2 ,17.9 ,18.0 ,17.5 ,17.9 ,18.4 ,18.2 ,17.8 ,17.9 ,18.1 ,17.9 ,17.7 ,17.7 ,20.9 ,19.7 ,20.2 ,17.8 ,18.4 ,18.7 ,,22.3 ,22.3 ,3.27 ,23.1 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.3 ,,,0.15 ,0.15 ,0.0016 ,1.73E+01,4.55E-01,2.90E-04,L3,""
2018/12/16 23:00,0.62 ,-1.85 ,-0.008 ,18.0 ,17.7 ,17.7 ,17.6 ,17.8 ,17.9 ,17.7 ,17.8 ,17.6 ,1.51 ,19.0 ,18.1 ,17.8 ,18.0 ,17.5 ,17.9 ,18.3 ,18.2 ,17.8 ,17.9 ,18.1 ,18.0 ,17.8 ,17.8 ,21.0 ,19.8 ,20.3 ,17.8 ,18.5 ,18.9 ,,22.3 ,22.3 ,3.27 ,26.3 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.4 ,,,0.15 ,0.15 ,0.0014 ,1.75E+01,3.98E-01,2.90E-04,L3,""
2018/12/17 5:00,0.63 ,-1.82 ,-0.008 ,18.0 ,17.7 ,17.6 ,17.6 ,17.8 ,17.9 ,17.8 ,17.8 ,17.6 ,1.43 ,19.0 ,18.1 ,17.8 ,18.0 ,17.5 ,17.9 ,18.3 ,18.3 ,17.9 ,17.9 ,18.1 ,18.0 ,17.8 ,17.8 ,21.0 ,19.8 ,20.3 ,17.8 ,18.6 ,18.9 ,,22.3 ,22.2 ,3.17 ,26.5 ,0.05 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.2 ,,,0.15 ,0.15 ,0.0015 ,1.72E+01,4.13E-01,2.90E-04,L3,""
2018/12/17 11:00,0.63 ,-1.80 ,-0.008 ,18.0 ,17.7 ,17.6 ,17.6 ,17.8 ,17.9 ,17.8 ,17.8 ,17.6 ,1.45 ,19.1 ,18.3 ,18.0 ,18.1 ,17.7 ,18.0 ,18.5 ,18.3 ,17.9 ,18.0 ,18.1 ,18.0 ,17.9 ,17.8 ,21.1 ,19.9 ,20.3 ,17.9 ,18.5 ,18.8 ,,22.3 ,22.2 ,3.17 ,26.7 ,-,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.2 ,,,0.15 ,0.15 ,0.0015 ,1.40E+01,5.06E-01,2.90E-04,L3,""
2018/12/17 17:00,0.63 ,-1.78 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.6 ,17.8 ,18.0 ,17.8 ,17.8 ,17.7 ,1.22 ,19.0 ,18.2 ,17.9 ,18.0 ,17.6 ,17.9 ,18.4 ,18.3 ,17.9 ,17.9 ,18.1 ,18.0 ,17.8 ,17.8 ,21.1 ,19.9 ,20.4 ,17.9 ,18.5 ,18.9 ,,22.2 ,22.1 ,3.17 ,26.9 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,4.47E-01,2.90E-04,L3,""
2018/12/17 23:00,0.63 ,-1.78 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.6 ,17.8 ,18.0 ,17.8 ,17.9 ,17.7 ,1.24 ,19.0 ,18.1 ,17.8 ,18.0 ,17.6 ,17.9 ,18.3 ,18.3 ,17.9 ,17.9 ,18.1 ,18.0 ,17.8 ,17.8 ,21.1 ,19.9 ,20.4 ,17.9 ,18.5 ,18.8 ,,22.2 ,22.1 ,3.07 ,26.9 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.15 ,0.15 ,0.0016 ,1.74E+01,4.54E-01,3.00E-04,L3,""
2018/12/18 5:00,0.63 ,-1.79 ,-0.008 ,18.0 ,17.7 ,17.7 ,17.5 ,17.8 ,17.9 ,17.8 ,17.8 ,17.6 ,1.02 ,19.0 ,18.1 ,17.8 ,18.0 ,17.5 ,17.9 ,18.3 ,18.2 ,17.9 ,17.9 ,18.1 ,17.9 ,17.8 ,17.8 ,21.0 ,19.9 ,20.3 ,17.8 ,18.4 ,18.7 ,,22.2 ,22.1 ,2.96 ,26.9 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.15 ,0.15 ,0.0014 ,1.75E+01,4.08E-01,2.90E-04,L3,""
2018/12/18 11:00,0.63 ,-1.82 ,-0.008 ,17.9 ,17.6 ,17.6 ,17.5 ,17.7 ,17.8 ,17.7 ,17.8 ,17.6 ,0.98 ,19.0 ,18.2 ,17.9 ,18.0 ,17.6 ,17.9 ,18.4 ,18.3 ,17.9 ,18.0 ,18.1 ,18.0 ,17.9 ,17.8 ,21.1 ,20.0 ,20.2 ,17.8 ,18.7 ,18.8 ,,22.1 ,22.1 ,2.86 ,27.0 ,-,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.2 ,,,0.15 ,0.15 ,0.0017 ,1.75E+01,3.82E-01,2.90E-04,L3,""
2018/12/18 17:00,0.63 ,-1.82 ,-0.008 ,17.9 ,17.6 ,17.6 ,17.4 ,17.6 ,17.8 ,17.7 ,17.7 ,17.5 ,1.10 ,19.0 ,18.1 ,17.9 ,18.0 ,17.6 ,17.9 ,18.4 ,18.2 ,17.8 ,17.9 ,18.1 ,17.9 ,17.8 ,17.8 ,21.1 ,19.8 ,20.3 ,17.8 ,18.4 ,18.8 ,,22.1 ,22.1 ,2.75 ,27.1 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,4.53E-01,2.90E-04,L3,""
2018/12/18 23:00,0.63 ,-1.84 ,-0.008 ,17.9 ,17.6 ,17.5 ,17.4 ,17.6 ,17.8 ,17.7 ,17.7 ,17.5 ,1.00 ,18.9 ,18.1 ,17.8 ,17.9 ,17.5 ,17.8 ,18.3 ,18.2 ,17.8 ,17.8 ,18.1 ,17.9 ,17.7 ,17.7 ,21.0 ,19.8 ,20.3 ,17.8 ,18.5 ,18.7 ,,22.1 ,22.0 ,2.65 ,27.2 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.15 ,0.15 ,0.0017 ,1.71E+01,4.54E-01,2.90E-04,L3,""
2018/12/19 5:00,0.63 ,-1.86 ,-0.008 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.7 ,17.5 ,1.04 ,18.8 ,18.0 ,17.7 ,17.8 ,17.4 ,17.7 ,18.2 ,18.1 ,17.7 ,17.8 ,18.0 ,17.8 ,17.6 ,17.6 ,20.8 ,19.7 ,20.2 ,17.7 ,18.4 ,18.6 ,,22.1 ,22.0 ,2.55 ,27.0 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.15 ,0.15 ,0.0015 ,1.72E+01,4.05E-01,2.90E-04,L3,""
2018/12/19 11:00,0.63 ,-1.86 ,-0.008 ,17.8 ,17.4 ,17.4 ,17.2 ,17.5 ,17.7 ,17.5 ,17.5 ,17.4 ,1.31 ,18.9 ,18.1 ,17.8 ,17.9 ,17.4 ,17.8 ,18.3 ,18.1 ,17.7 ,17.7 ,17.9 ,17.8 ,17.6 ,17.6 ,20.8 ,19.7 ,20.1 ,17.6 ,18.4 ,18.6 ,,22.1 ,22.0 ,2.55 ,27.1 ,-,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.9 ,,,0.15 ,0.15 ,0.0014 ,1.76E+01,4.79E-01,2.90E-04,L3,""
2018/12/19 17:00,0.63 ,-1.82 ,-0.008 ,17.8 ,17.4 ,17.4 ,17.3 ,17.5 ,17.7 ,17.5 ,17.7 ,17.4 ,1.09 ,18.9 ,18.0 ,17.7 ,17.8 ,17.4 ,17.8 ,18.2 ,18.1 ,17.7 ,17.7 ,17.9 ,17.8 ,17.6 ,17.6 ,20.9 ,19.7 ,20.2 ,17.7 ,18.3 ,18.7 ,,22.0 ,21.9 ,4.51 ,27.5 ,0.05 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.15 ,0.15 ,0.0015 ,1.69E+01,4.91E-01,3.00E-04,L3,""
2018/12/19 23:00,0.63 ,-1.84 ,-0.008 ,17.8 ,17.4 ,17.4 ,17.3 ,17.5 ,17.7 ,17.6 ,17.6 ,17.4 ,0.99 ,18.8 ,17.9 ,17.7 ,17.8 ,17.4 ,17.7 ,18.2 ,18.1 ,17.7 ,17.7 ,17.9 ,17.8 ,17.6 ,17.6 ,20.9 ,19.8 ,20.2 ,17.7 ,18.3 ,18.6 ,,22.0 ,21.9 ,4.51 ,27.3 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.15 ,0.15 ,0.0014 ,1.70E+01,4.74E-01,2.90E-04,L3,""
2018/12/20 5:00,0.62 ,-1.86 ,-0.008 ,17.7 ,17.4 ,17.4 ,17.3 ,17.5 ,17.7 ,17.5 ,17.6 ,17.4 ,1.02 ,18.7 ,17.8 ,17.6 ,17.7 ,17.3 ,17.6 ,18.1 ,18.1 ,17.6 ,17.7 ,17.9 ,17.7 ,17.6 ,17.6 ,20.8 ,19.7 ,20.1 ,17.6 ,18.3 ,18.5 ,,22.0 ,21.9 ,4.41 ,27.4 ,0.04 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.15 ,0.15 ,0.0015 ,1.71E+01,4.79E-01,3.00E-04,L3,""
2018/12/20 11:00,0.63 ,-1.87 ,-0.008 ,17.7 ,17.4 ,17.4 ,17.2 ,17.5 ,17.6 ,17.5 ,17.5 ,17.4 ,1.06 ,18.9 ,18.0 ,17.7 ,17.8 ,17.4 ,17.7 ,18.2 ,18.1 ,17.7 ,17.7 ,17.9 ,17.7 ,17.6 ,17.6 ,20.9 ,19.8 ,20.1 ,17.6 ,18.3 ,18.5 ,,21.9 ,21.9 ,4.41 ,27.6 ,-,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.15 ,0.15 ,0.0014 ,1.73E+01,4.96E-01,2.90E-04,L3,""
2018/12/20 17:00,0.63 ,-1.87 ,-0.008 ,17.7 ,17.4 ,17.4 ,17.2 ,17.5 ,17.6 ,17.5 ,17.5 ,17.4 ,1.00 ,18.9 ,18.0 ,17.8 ,17.8 ,17.4 ,17.8 ,18.2 ,18.1 ,17.7 ,17.7 ,17.9 ,17.8 ,17.6 ,17.6 ,21.0 ,19.8 ,20.2 ,17.6 ,18.2 ,18.6 ,,21.9 ,21.9 ,4.41 ,27.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.15 ,0.15 ,0.0015 ,1.71E+01,4.81E-01,2.90E-04,L3,""
2018/12/20 23:00,0.63 ,-1.89 ,-0.008 ,17.7 ,17.3 ,17.3 ,17.2 ,17.4 ,17.6 ,17.5 ,17.5 ,17.3 ,1.04 ,18.8 ,17.9 ,17.7 ,17.7 ,17.3 ,17.7 ,18.1 ,18.0 ,17.6 ,17.7 ,17.9 ,17.7 ,17.5 ,17.5 ,20.9 ,19.7 ,20.1 ,17.6 ,18.3 ,18.5 ,,21.9 ,21.9 ,4.30 ,27.6 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.15 ,0.15 ,0.0015 ,1.71E+01,4.21E-01,2.90E-04,L3,""
2018/12/21 5:00,0.63 ,-1.90 ,-0.008 ,17.6 ,17.3 ,17.3 ,17.1 ,17.3 ,17.5 ,17.4 ,17.5 ,17.3 ,0.94 ,18.7 ,17.8 ,17.5 ,17.6 ,17.3 ,17.6 ,18.1 ,17.9 ,17.6 ,17.6 ,17.8 ,17.6 ,17.5 ,17.5 ,20.8 ,19.7 ,20.1 ,17.5 ,18.3 ,18.5 ,,21.9 ,21.8 ,4.20 ,27.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.15 ,0.15 ,0.0016 ,1.73E+01,4.97E-01,2.90E-04,L3,""
2018/12/21 11:00,0.62 ,-1.91 ,-0.008 ,17.6 ,17.2 ,17.2 ,17.1 ,17.3 ,17.5 ,17.4 ,17.4 ,17.2 ,1.03 ,18.7 ,17.9 ,17.6 ,17.7 ,17.3 ,17.6 ,18.1 ,17.9 ,17.5 ,17.5 ,17.8 ,17.6 ,17.4 ,17.4 ,20.7 ,19.6 ,20.0 ,17.5 ,18.2 ,18.4 ,,21.9 ,21.8 ,4.20 ,27.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.15 ,0.15 ,0.0014 ,1.72E+01,4.10E-01,2.90E-04,L3,""
2018/12/21 17:00,0.63 ,-1.90 ,-0.008 ,17.6 ,17.2 ,17.2 ,17.1 ,17.3 ,17.5 ,17.3 ,17.4 ,17.2 ,1.08 ,18.7 ,17.8 ,17.6 ,17.6 ,17.2 ,17.6 ,18.1 ,17.9 ,17.5 ,17.5 ,17.7 ,17.6 ,17.4 ,17.4 ,20.8 ,19.6 ,20.0 ,17.5 ,18.1 ,18.4 ,,21.8 ,21.8 ,4.51 ,27.9 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.15 ,0.15 ,0.0014 ,1.72E+01,3.93E-01,3.00E-04,L3,""
2018/12/21 23:00,0.63 ,-1.90 ,-0.008 ,17.6 ,17.2 ,17.2 ,17.1 ,17.3 ,17.5 ,17.3 ,17.4 ,17.2 ,1.28 ,18.7 ,17.7 ,17.5 ,17.6 ,17.2 ,17.5 ,18.0 ,17.9 ,17.5 ,17.5 ,17.7 ,17.6 ,17.4 ,17.4 ,20.7 ,19.6 ,20.0 ,17.4 ,18.1 ,18.4 ,,21.8 ,21.8 ,4.51 ,28.2 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.9 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,4.76E-01,2.90E-04,L3,""
2018/12/22 5:00,0.63 ,-1.88 ,-0.008 ,17.6 ,17.3 ,17.2 ,17.2 ,17.4 ,17.5 ,17.4 ,17.4 ,17.2 ,1.30 ,18.6 ,17.7 ,17.4 ,17.5 ,17.1 ,17.5 ,17.9 ,17.8 ,17.5 ,17.5 ,17.7 ,17.6 ,17.4 ,17.4 ,20.8 ,19.6 ,20.0 ,17.4 ,18.1 ,18.3 ,,21.8 ,21.7 ,4.41 ,28.6 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.9 ,,,0.15 ,0.15 ,0.0015 ,1.70E+01,5.12E-01,3.00E-04,L3,""
2018/12/22 11:00,0.63 ,-1.87 ,-0.008 ,17.5 ,17.2 ,17.3 ,17.2 ,17.4 ,17.5 ,17.3 ,17.5 ,17.2 ,1.20 ,18.6 ,17.6 ,17.4 ,17.5 ,17.1 ,17.4 ,17.9 ,17.8 ,17.5 ,17.5 ,17.7 ,17.5 ,17.3 ,17.3 ,20.8 ,19.6 ,20.0 ,17.4 ,18.1 ,18.3 ,,21.8 ,21.7 ,4.72 ,28.9 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.15 ,0.15 ,0.0015 ,1.72E+01,4.52E-01,2.90E-04,L3,""
2018/12/22 17:00,0.63 ,-1.86 ,-0.008 ,17.6 ,17.2 ,17.2 ,17.1 ,17.4 ,17.5 ,17.4 ,17.5 ,17.2 ,1.08 ,18.6 ,17.6 ,17.4 ,17.5 ,17.1 ,17.4 ,17.9 ,17.8 ,17.5 ,17.5 ,17.7 ,17.5 ,17.4 ,17.3 ,20.8 ,19.6 ,20.0 ,17.4 ,18.0 ,18.4 ,,21.8 ,21.7 ,-,-,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,5.04E-01,3.00E-04,L3,""
2018/12/22 23:00,0.63 ,-1.87 ,-0.008 ,17.6 ,17.3 ,17.3 ,17.2 ,17.4 ,17.5 ,17.4 ,17.5 ,17.2 ,1.09 ,18.6 ,17.6 ,17.4 ,17.5 ,17.1 ,17.4 ,17.8 ,17.8 ,17.5 ,17.5 ,17.7 ,17.5 ,17.4 ,17.3 ,20.8 ,19.7 ,20.1 ,17.4 ,18.1 ,18.4 ,,21.7 ,21.7 ,4.52 ,29.5 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,4.69E-01,3.00E-04,L3,""
2018/12/23 5:00,0.63 ,-1.88 ,-0.008 ,17.6 ,17.3 ,17.3 ,17.1 ,17.3 ,17.5 ,17.4 ,17.4 ,17.2 ,1.22 ,18.5 ,17.6 ,17.3 ,17.5 ,17.1 ,17.4 ,17.8 ,17.8 ,17.4 ,17.5 ,17.6 ,17.5 ,17.4 ,17.3 ,20.8 ,19.6 ,20.1 ,17.4 ,18.1 ,18.4 ,,21.7 ,21.7 ,4.41 ,29.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.15 ,0.15 ,0.0015 ,1.75E+01,4.44E-01,2.90E-04,L3,""
2018/12/23 11:00,0.63 ,-1.88 ,-0.008 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.5 ,17.3 ,17.4 ,17.2 ,1.40 ,18.5 ,17.6 ,17.3 ,17.5 ,17.0 ,17.4 ,17.8 ,17.7 ,17.4 ,17.4 ,17.6 ,17.5 ,17.3 ,17.3 ,20.8 ,19.6 ,20.0 ,17.4 ,18.0 ,18.2 ,,21.7 ,21.6 ,4.41 ,30.0 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.1 ,,,0.15 ,0.15 ,0.0016 ,1.74E+01,4.20E-01,3.00E-04,L3,""
2018/12/23 17:00,0.64 ,-1.84 ,-0.008 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.4 ,17.3 ,17.4 ,17.2 ,1.43 ,18.5 ,17.6 ,17.3 ,17.5 ,17.1 ,17.4 ,17.8 ,17.7 ,17.4 ,17.4 ,17.6 ,17.5 ,17.3 ,17.3 ,20.8 ,19.6 ,20.0 ,17.4 ,18.0 ,18.4 ,,21.7 ,21.6 ,4.41 ,30.3 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,22.1 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,5.00E-01,2.90E-04,L3,""
2018/12/23 23:00,0.64 ,-1.83 ,-0.008 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.5 ,17.3 ,17.4 ,17.2 ,1.34 ,18.5 ,17.6 ,17.3 ,17.5 ,17.1 ,17.4 ,17.8 ,17.8 ,17.4 ,17.5 ,17.6 ,17.5 ,17.3 ,17.3 ,20.8 ,19.6 ,20.0 ,17.4 ,18.1 ,18.2 ,,21.6 ,21.6 ,4.42 ,30.4 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.9 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,5.22E-01,2.90E-04,L3,""
2018/12/24 5:00,0.65 ,-1.82 ,-0.008 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.4 ,17.3 ,17.5 ,17.2 ,1.04 ,18.5 ,17.6 ,17.3 ,17.5 ,17.1 ,17.4 ,17.8 ,17.7 ,17.4 ,17.4 ,17.6 ,17.5 ,17.3 ,17.3 ,20.8 ,19.6 ,20.0 ,17.4 ,18.0 ,18.2 ,,21.6 ,21.5 ,4.31 ,30.6 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.15 ,0.15 ,0.0016 ,1.72E+01,4.63E-01,2.90E-04,L3,""
2018/12/24 11:00,0.64 ,-1.86 ,-0.008 ,17.4 ,17.1 ,17.2 ,17.0 ,17.2 ,17.4 ,17.2 ,17.4 ,17.2 ,0.98 ,18.5 ,17.5 ,17.3 ,17.4 ,17.0 ,17.3 ,17.7 ,17.7 ,17.3 ,17.4 ,17.6 ,17.4 ,17.3 ,17.2 ,20.8 ,19.6 ,20.1 ,17.3 ,17.9 ,18.1 ,,21.6 ,21.5 ,4.31 ,30.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.15 ,0.15 ,0.0015 ,1.73E+01,5.47E-01,2.90E-04,L3,""
2018/12/24 17:00,0.64 ,-1.88 ,-0.008 ,17.4 ,17.1 ,17.1 ,17.0 ,17.2 ,17.3 ,17.2 ,17.3 ,17.1 ,0.89 ,18.5 ,17.5 ,17.2 ,17.4 ,17.0 ,17.3 ,17.7 ,17.7 ,17.3 ,17.3 ,17.5 ,17.4 ,17.2 ,17.2 ,20.8 ,19.6 ,20.0 ,17.3 ,17.9 ,18.3 ,,21.6 ,21.5 ,4.21 ,30.6 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.1 ,,,0.15 ,0.15 ,0.0016 ,1.74E+01,4.77E-01,2.90E-04,L3,""
2018/12/24 23:00,0.63 ,-1.90 ,-0.008 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,17.2 ,17.1 ,17.2 ,17.0 ,0.96 ,18.4 ,17.5 ,17.2 ,17.3 ,16.9 ,17.3 ,17.7 ,17.6 ,17.2 ,17.3 ,17.4 ,17.3 ,17.2 ,17.1 ,20.6 ,19.5 ,19.9 ,17.2 ,17.9 ,18.1 ,,21.5 ,21.5 ,4.10 ,30.6 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.15 ,0.15 ,0.0016 ,1.70E+01,4.42E-01,2.90E-04,L3,""
2018/12/25 5:00,0.63 ,-1.91 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.7 ,17.0 ,17.2 ,17.0 ,17.1 ,16.9 ,1.06 ,18.3 ,17.3 ,17.1 ,17.2 ,16.8 ,17.2 ,17.6 ,17.5 ,17.1 ,17.2 ,17.4 ,17.2 ,17.0 ,17.0 ,20.5 ,19.4 ,19.8 ,17.1 ,17.8 ,18.1 ,,21.5 ,21.4 ,4.00 ,30.5 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.7 ,,,0.15 ,0.15 ,0.0016 ,1.72E+01,4.43E-01,2.90E-04,L3,""
2018/12/25 11:00,0.63 ,-1.91 ,-0.008 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,17.1 ,17.0 ,17.0 ,16.8 ,1.17 ,18.2 ,17.3 ,17.0 ,17.2 ,16.7 ,17.1 ,17.6 ,17.4 ,17.0 ,17.1 ,17.3 ,17.2 ,17.0 ,16.9 ,20.4 ,19.3 ,19.7 ,17.0 ,17.9 ,18.1 ,,21.5 ,21.4 ,4.00 ,30.7 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.8 ,,,0.15 ,0.15 ,0.0014 ,1.71E+01,3.51E-01,2.90E-04,L3,""
2018/12/25 17:00,0.64 ,-1.89 ,-0.008 ,17.2 ,16.8 ,16.8 ,16.7 ,17.0 ,17.1 ,17.0 ,17.1 ,16.9 ,1.13 ,18.2 ,17.3 ,17.0 ,17.1 ,16.7 ,17.0 ,17.5 ,17.4 ,17.0 ,17.1 ,17.3 ,17.2 ,17.0 ,16.9 ,20.6 ,19.3 ,19.7 ,17.0 ,17.8 ,18.1 ,,21.5 ,21.4 ,4.00 ,30.8 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,5.36E-01,2.90E-04,L3,""
2018/12/25 23:00,0.64 ,-1.88 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.8 ,17.0 ,17.1 ,17.0 ,17.1 ,16.9 ,1.25 ,18.3 ,17.4 ,17.1 ,17.2 ,16.8 ,17.2 ,17.6 ,17.5 ,17.1 ,17.1 ,17.3 ,17.2 ,17.0 ,17.0 ,20.6 ,19.4 ,19.8 ,17.1 ,17.8 ,18.1 ,,21.4 ,21.4 ,3.90 ,30.8 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.9 ,,,0.15 ,0.15 ,0.0016 ,1.75E+01,4.21E-01,2.90E-04,L3,""
2018/12/26 5:00,0.64 ,-1.88 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.7 ,17.0 ,17.1 ,17.0 ,17.1 ,16.9 ,1.20 ,18.2 ,17.3 ,17.0 ,17.2 ,16.7 ,17.0 ,17.5 ,17.4 ,17.1 ,17.1 ,17.3 ,17.2 ,17.0 ,17.0 ,20.6 ,19.4 ,19.8 ,17.0 ,17.8 ,18.0 ,,21.4 ,21.4 ,3.80 ,30.8 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.8 ,,,0.15 ,0.15 ,0.0015 ,1.74E+01,5.43E-01,2.90E-04,L3,""
2018/12/26 11:00,0.64 ,-1.87 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.8 ,17.0 ,17.1 ,17.0 ,17.2 ,16.9 ,1.31 ,18.3 ,17.3 ,17.0 ,17.2 ,16.7 ,17.1 ,17.5 ,17.4 ,17.1 ,17.2 ,17.3 ,17.2 ,17.0 ,17.0 ,20.7 ,19.5 ,19.8 ,17.1 ,17.8 ,18.0 ,,21.4 ,21.3 ,3.80 ,30.9 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.9 ,,,0.15 ,0.15 ,0.0014 ,1.74E+01,4.52E-01,2.90E-04,L3,""
2018/12/26 17:00,0.64 ,-1.85 ,-0.008 ,17.2 ,17.0 ,17.0 ,16.8 ,17.0 ,17.2 ,17.0 ,17.2 ,17.0 ,1.13 ,18.3 ,17.3 ,17.0 ,17.2 ,16.7 ,17.1 ,17.5 ,17.4 ,17.1 ,17.1 ,17.3 ,17.2 ,17.0 ,17.0 ,20.7 ,19.5 ,19.9 ,17.1 ,17.7 ,18.1 ,,21.4 ,21.3 ,3.80 ,31.0 ,0.00 ,0.00 ,14.21 ,-,14.68 ,-,21 ,-,-,0.420 ,0.012 ,21.6 ,,,0.15 ,0.15 ,0.0015 ,1.75E+01,4.22E-01,2.90E-04,L3,""
2018/12/26 23:00,0.65 ,-1.84 ,-0.008 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,17.2 ,17.0 ,17.2 ,17.0 ,1.25 ,18.3 ,17.3 ,17.0 ,17.2 ,16.8 ,17.1 ,17.5 ,17.5 ,17.2 ,17.2 ,17.3 ,17.2 ,17.1 ,17.0 ,20.8 ,19.5 ,19.9 ,17.1 ,17.8 ,18.1 ,,21.4 ,21.3 ,3.69 ,31.0 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.8 ,,,0.15 ,0.15 ,0.0014 ,1.73E+01,4.80E-01,2.90E-04,L3,""
2018/12/27 5:00,0.65 ,-1.83 ,-0.008 ,17.2 ,17.0 ,17.0 ,16.8 ,17.0 ,17.2 ,17.0 ,17.2 ,17.0 ,1.24 ,18.3 ,17.3 ,17.0 ,17.2 ,16.8 ,17.1 ,17.5 ,17.5 ,17.2 ,17.2 ,17.3 ,17.2 ,17.0 ,17.0 ,20.8 ,19.6 ,19.9 ,17.1 ,17.7 ,17.9 ,,21.3 ,21.3 ,3.59 ,30.9 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.15 ,0.15 ,0.0014 ,1.74E+01,4.57E-01,2.90E-04,L3,""
2018/12/27 11:00,0.65 ,-1.84 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.7 ,17.0 ,17.1 ,17.0 ,17.2 ,16.9 ,1.30 ,18.3 ,17.3 ,17.0 ,17.2 ,16.8 ,17.1 ,17.5 ,17.4 ,17.1 ,17.1 ,17.3 ,17.2 ,17.0 ,17.0 ,20.8 ,19.5 ,19.9 ,17.0 ,17.8 ,17.9 ,,21.3 ,21.3 ,3.59 ,30.9 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.9 ,,,0.15 ,0.15 ,0.0014 ,1.74E+01,4.55E-01,2.90E-04,L3,""
2018/12/27 17:00,0.65 ,-1.82 ,-0.008 ,17.2 ,16.8 ,16.9 ,16.7 ,17.0 ,17.1 ,17.0 ,17.1 ,16.9 ,1.18 ,18.2 ,17.2 ,17.0 ,17.1 ,16.7 ,17.0 ,17.4 ,17.6 ,17.1 ,17.1 ,17.3 ,17.2 ,17.0 ,17.0 ,20.8 ,19.5 ,19.8 ,17.0 ,17.7 ,17.9 ,,21.3 ,21.2 ,3.49 ,30.8 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.15 ,0.15 ,0.0015 ,1.72E+01,4.42E-01,2.90E-04,L3,""
2018/12/27 23:00,0.65 ,-1.83 ,-0.008 ,17.1 ,16.7 ,16.8 ,16.6 ,16.8 ,17.0 ,16.9 ,17.1 ,16.8 ,1.17 ,18.2 ,17.2 ,16.9 ,17.0 ,16.6 ,17.0 ,17.4 ,17.5 ,17.0 ,17.0 ,17.2 ,17.1 ,16.9 ,16.8 ,20.6 ,19.4 ,19.8 ,17.0 ,17.7 ,18.1 ,,21.3 ,21.2 ,3.38 ,30.5 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.15 ,0.15 ,0.0016 ,1.72E+01,4.37E-01,2.90E-04,L3,""
2018/12/28 5:00,0.65 ,-1.85 ,-0.008 ,16.9 ,16.5 ,16.5 ,16.3 ,16.6 ,16.8 ,16.7 ,16.9 ,16.6 ,1.14 ,18.1 ,17.1 ,16.8 ,17.0 ,16.6 ,17.0 ,17.4 ,17.3 ,16.8 ,16.9 ,17.1 ,17.0 ,16.8 ,16.7 ,20.4 ,19.3 ,19.7 ,16.8 ,17.6 ,18.0 ,,21.3 ,21.2 ,3.28 ,30.4 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.15 ,0.15 ,0.0015 ,1.70E+01,4.08E-01,2.90E-04,L3,""
2018/12/28 11:00,0.65 ,-1.86 ,-0.008 ,16.7 ,16.4 ,16.4 ,16.2 ,16.5 ,16.7 ,16.5 ,16.8 ,16.5 ,1.08 ,17.9 ,16.9 ,16.6 ,16.8 ,16.3 ,16.7 ,17.2 ,17.1 ,16.6 ,16.7 ,17.0 ,16.8 ,16.6 ,16.6 ,20.2 ,19.1 ,19.6 ,16.6 ,17.6 ,17.8 ,,21.2 ,21.2 ,3.07 ,30.3 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.15 ,0.15 ,0.0015 ,1.72E+01,4.77E-01,2.90E-04,L3,""
2018/12/28 17:00,0.65 ,-1.87 ,-0.008 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.6 ,16.5 ,16.7 ,16.4 ,0.99 ,17.9 ,16.9 ,16.6 ,16.7 ,16.3 ,16.7 ,17.2 ,17.1 ,16.6 ,16.7 ,16.9 ,16.7 ,16.5 ,16.5 ,20.2 ,19.1 ,19.5 ,16.6 ,17.5 ,17.8 ,,21.2 ,21.1 ,3.07 ,30.1 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.15 ,0.15 ,0.0017 ,1.70E+01,4.87E-01,2.90E-04,L3,""
2018/12/28 23:00,0.64 ,-1.88 ,-0.008 ,16.6 ,16.3 ,16.3 ,16.1 ,16.4 ,16.5 ,16.4 ,16.6 ,16.4 ,1.07 ,17.8 ,16.8 ,16.5 ,16.6 ,16.3 ,16.6 ,17.1 ,17.0 ,16.5 ,16.6 ,16.8 ,16.7 ,16.5 ,16.5 ,20.1 ,19.1 ,19.4 ,16.5 ,17.5 ,17.8 ,,21.2 ,21.1 ,2.86 ,29.9 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.15 ,0.15 ,0.0015 ,1.71E+01,5.00E-01,2.90E-04,L3,""
2018/12/29 5:00,0.64 ,-1.89 ,-0.008 ,16.5 ,16.2 ,16.2 ,16.0 ,16.3 ,16.5 ,16.3 ,16.5 ,16.3 ,1.05 ,17.8 ,16.8 ,16.5 ,16.6 ,16.2 ,16.6 ,17.1 ,17.0 ,16.4 ,16.6 ,16.8 ,16.6 ,16.4 ,16.4 ,20.1 ,19.0 ,19.3 ,16.4 ,17.4 ,17.8 ,,21.2 ,21.1 ,2.76 ,29.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.5 ,,,0.15 ,0.15 ,0.0016 ,1.72E+01,4.96E-01,2.90E-04,L3,""
2018/12/29 11:00,0.64 ,-1.90 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.9 ,16.2 ,16.4 ,16.3 ,16.4 ,16.2 ,1.16 ,17.7 ,16.8 ,16.4 ,16.5 ,16.1 ,16.5 ,17.0 ,16.9 ,16.4 ,16.5 ,16.7 ,16.5 ,16.3 ,16.3 ,20.0 ,18.9 ,19.2 ,16.3 ,17.4 ,17.8 ,,21.1 ,21.1 ,2.66 ,29.7 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.8 ,,,0.15 ,0.15 ,0.0015 ,1.72E+01,4.10E-01,2.90E-04,L3,""
2018/12/29 17:00,0.64 ,-1.90 ,-0.008 ,16.4 ,16.1 ,16.1 ,15.9 ,16.2 ,16.4 ,16.3 ,16.4 ,16.2 ,0.96 ,17.7 ,16.8 ,16.4 ,16.5 ,16.1 ,16.5 ,17.0 ,16.9 ,16.3 ,16.5 ,16.7 ,16.5 ,16.3 ,16.3 ,20.1 ,18.9 ,19.2 ,16.3 ,17.3 ,17.7 ,,21.1 ,21.0 ,2.55 ,29.6 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.15 ,0.15 ,0.0017 ,1.72E+01,4.98E-01,2.90E-04,L3,""
2018/12/29 23:00,0.64 ,-1.92 ,-0.008 ,16.4 ,16.1 ,16.1 ,15.8 ,16.1 ,16.3 ,16.2 ,16.4 ,16.1 ,0.91 ,17.7 ,16.7 ,16.4 ,16.5 ,16.1 ,16.5 ,17.0 ,16.8 ,16.3 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,20.0 ,18.9 ,19.2 ,16.3 ,17.3 ,17.7 ,,21.1 ,21.0 ,2.35 ,29.4 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.4 ,,,0.15 ,0.15 ,0.0015 ,1.70E+01,4.86E-01,2.90E-04,L3,""
2018/12/30 5:00,0.64 ,-1.93 ,-0.008 ,16.3 ,16.0 ,15.9 ,15.7 ,16.1 ,16.3 ,16.1 ,16.3 ,16.1 ,1.06 ,17.6 ,16.6 ,16.3 ,16.4 ,16.0 ,16.4 ,16.9 ,16.8 ,16.2 ,16.4 ,16.6 ,16.4 ,16.2 ,16.2 ,19.9 ,18.8 ,19.2 ,16.2 ,17.3 ,17.7 ,,21.1 ,21.0 ,2.25 ,29.2 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.7 ,,,0.15 ,0.15 ,0.0015 ,1.71E+01,4.77E-01,2.90E-04,L3,""
2018/12/30 11:00,0.64 ,-1.93 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,16.2 ,16.1 ,16.3 ,16.0 ,1.16 ,17.5 ,16.6 ,16.2 ,16.3 ,15.9 ,16.3 ,16.8 ,16.7 ,16.1 ,16.3 ,16.5 ,16.3 ,16.1 ,16.1 ,20.0 ,18.8 ,19.1 ,16.1 ,17.1 ,17.5 ,,21.0 ,21.0 ,2.14 ,29.2 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.8 ,,,0.15 ,0.15 ,0.0014 ,1.70E+01,3.53E-01,2.90E-04,L3,""
2018/12/30 17:00,0.64 ,-1.92 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.7 ,16.1 ,16.3 ,16.1 ,16.3 ,16.0 ,0.76 ,17.6 ,16.6 ,16.2 ,16.3 ,15.9 ,16.3 ,16.8 ,16.7 ,16.2 ,16.3 ,16.5 ,16.4 ,16.1 ,16.1 ,20.0 ,18.8 ,19.2 ,16.2 ,17.1 ,17.3 ,,21.0 ,20.9 ,4.52 ,29.3 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.0 ,,,0.15 ,0.15 ,0.0015 ,1.72E+01,4.92E-01,2.90E-04,L3,""
2018/12/30 23:00,0.64 ,-1.93 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,16.2 ,16.0 ,16.2 ,16.0 ,0.87 ,17.6 ,16.6 ,16.2 ,16.3 ,15.9 ,16.3 ,16.8 ,16.7 ,16.1 ,16.3 ,16.5 ,16.3 ,16.1 ,16.1 ,20.0 ,18.8 ,19.1 ,16.2 ,17.1 ,17.3 ,,21.0 ,20.9 ,4.42 ,29.3 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.3 ,,,0.15 ,0.15 ,0.0016 ,1.70E+01,4.01E-01,2.90E-04,L3,""
2018/12/31 5:00,0.63 ,-1.93 ,-0.008 ,16.2 ,15.8 ,15.8 ,15.6 ,15.9 ,16.1 ,16.0 ,16.2 ,15.9 ,1.00 ,17.5 ,16.5 ,16.2 ,16.3 ,15.9 ,16.3 ,16.8 ,16.6 ,16.1 ,16.2 ,16.4 ,16.3 ,16.0 ,16.0 ,20.0 ,18.8 ,19.0 ,16.1 ,17.1 ,17.5 ,,20.9 ,20.9 ,4.42 ,29.2 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.6 ,,,0.15 ,0.15 ,0.0015 ,1.76E+01,5.25E-01,2.90E-04,L3,""
2018/12/31 11:00,0.63 ,-1.92 ,-0.008 ,16.1 ,15.8 ,15.8 ,15.6 ,15.9 ,16.1 ,15.9 ,16.1 ,15.8 ,1.11 ,17.4 ,16.4 ,16.1 ,16.2 ,15.8 ,16.1 ,16.7 ,16.5 ,16.0 ,16.1 ,16.4 ,16.2 ,15.9 ,16.0 ,19.9 ,18.7 ,19.0 ,16.0 ,17.0 ,17.4 ,,20.9 ,20.9 ,4.41 ,29.4 ,0.00 ,0.00 ,14.07 ,-,14.54 ,-,21 ,-,-,0.410 ,0.012 ,21.8 ,,,0.15 ,0.15 ,0.0015 ,1.70E+01,5.09E-01,2.90E-04,L3,""
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,Nm3/h,Nm3/h,kPa,kPa,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,s-1,Bq/cm3,mSv/h,-,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,,,,,Instrument failure,Instrument failure,,,,,,,,""
